Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,11.19,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,37.43,15.91
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,73.22,39.2
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,118.91,73.02
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,163.63,111.2
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,213.15,155.51
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,259.76,198.76
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,308.74,243.86
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,354.13,285.57
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,400.26,327.03
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,441.07,363.75
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,480.99,398.88
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,516.22,428.78
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,549.68,456.51
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,578.12,480.3
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,604.16,501.75
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,624.41,517.35
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,641.82,530.43
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,653.85,540.09
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,662.81,547.25
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,666.57,550.36
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,667.18,550.98
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,660.78,546.12
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,651.31,538.86
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,635.21,526.36
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,616.33,511.55
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,590.61,491.1
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,562.7,468.56
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,527.46,439.71
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,490.89,409.09
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,445.26,370.82
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,399.72,331.44
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,347.09,285.1
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,294.02,237.1
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,226.06,175.81
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,163.99,107.41
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,64.19,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,14.25,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,28.26,14.84
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,49.77,33.87
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,74.36,54.48
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,99.64,76.57
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,126.5,100.31
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,151.66,122.8
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,177.61,145.76
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,201.98,167.07
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,227.17,188.82
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,233.44,194.85
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,237.08,198.18
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,203.05,169.12
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,165.55,136.7
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,214.82,178.61
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,262.84,218.89
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,338.64,282.62
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,418.96,348.61
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,346.97,288.32
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,271.4,224.53
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,287.9,238.49
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,311.28,257.53
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,355.57,295.31
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,405.93,337.15
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,356.99,296.52
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,301.36,250.58
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,238.11,197.81
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,169.74,139.96
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,154.01,126.93
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,132.78,108.96
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,114.65,93.62
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,96.83,78.28
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,77.28,61.11
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,58.01,44.07
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,40.55,28.47
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,22.49,11.13
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,11.3,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.47,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.89,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,5.3,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,7.71,1.04
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,10.6,3.65
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,13.5,6.26
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,15.91,8.42
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,18.33,10.56
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,20.26,12.23
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,22.19,13.88
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,103.35,84.32
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,188.47,156.48
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,169.39,139.8
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,152.06,124.69
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,170.82,140.54
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,190.14,156.77
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,224.43,185.72
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,255.24,211.65
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,201.57,166.51
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,143.07,116.84
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,161.28,132.25
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,179.89,147.81
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,180.5,148.43
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,181.16,149.16
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,167.61,137.84
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,154.14,126.57
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,137.81,112.85
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,121.62,99.17
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,109.52,89.0
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,97.45,78.74
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,84.27,67.54
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,71.08,56.17
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,57.29,44.01
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,43.42,31.67
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,29.99,19.62
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,17.37,7.52
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,8.68,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,13.27,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,33.75,13.34
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,67.54,34.61
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,110.83,65.87
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,153.73,101.29
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,202.53,143.72
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,247.87,185.36
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,295.37,228.84
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,238.75,191.57
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,144.43,117.39
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,245.35,201.38
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,356.89,293.25
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,289.12,237.71
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,204.45,166.56
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,128.83,103.8
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,53.15,39.74
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,147.05,119.13
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,245.08,199.76
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,165.83,134.16
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,85.22,66.52
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,95.25,75.04
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,105.44,83.61
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,60.41,45.86
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,16.41,8.44
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,40.57,29.18
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,64.76,49.87
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,60.4,46.21
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,56.04,42.56
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,50.72,38.05
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,45.39,33.51
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,39.11,28.16
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,32.82,22.74
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,26.54,17.21
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,20.26,11.64
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,14.46,6.45
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,8.67,0.96
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.93,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,7.71,0.04
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,13.98,6.04
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,20.26,11.67
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,26.05,16.81
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,31.85,21.9
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,38.14,27.39
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,44.43,32.83
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,49.27,36.97
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,54.11,41.08
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,89.25,71.03
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,125.06,101.18
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,136.41,110.55
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,147.89,120.03
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,184.14,150.46
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,226.78,185.94
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,158.44,128.93
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,88.18,69.55
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,76.4,59.63
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,64.77,49.77
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,52.67,39.49
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,40.57,29.19
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,67.68,52.36
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,95.51,76.02
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,122.99,99.39
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,151.64,123.63
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,177.31,145.85
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,196.84,162.78
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,179.47,148.19
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,162.25,133.65
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,287.71,241.08
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,377.96,314.01
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,323.09,265.06
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,270.98,218.12
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,204.82,159.64
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,145.7,102.12
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,66.91,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,15.24,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,29.53,15.76
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,51.23,34.79
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,77.57,56.09
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,102.42,77.94
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,127.37,99.92
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,155.29,123.84
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,184.9,149.16
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,211.45,171.55
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,243.66,198.82
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,185.77,152.25
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,117.04,94.64
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,194.02,159.87
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,278.13,229.88
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,288.38,238.15
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,298.24,246.26
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,194.33,159.72
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,92.16,72.85
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,58.48,44.4
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,25.11,15.92
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,69.13,53.52
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,114.58,91.93
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,243.41,202.41
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,363.92,302.98
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,245.32,203.86
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,117.79,95.14
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,224.92,188.21
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,325.32,272.62
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,297.67,249.09
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,270.44,226.1
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,240.93,201.33
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,211.64,176.2
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,167.43,137.67
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,131.42,105.71
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,94.7,73.03
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,59.9,40.69
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,27.22,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,16.22,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,34.22,16.47
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,65.32,38.01
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,106.15,67.67
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,148.04,100.9
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,196.69,141.58
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,240.75,180.95
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,287.57,222.58
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,274.25,218.59
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,238.41,193.29
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,301.38,245.14
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,374.48,304.39
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,358.13,291.87
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,338.01,275.81
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,339.66,277.59
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,344.24,281.33
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,354.27,289.52
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,363.65,297.13
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,391.79,320.26
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,413.9,338.54
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,538.44,440.07
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,657.03,532.88
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,652.35,528.5
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,644.67,523.04
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,504.28,412.86
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,362.19,297.76
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,471.26,389.9
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,562.55,463.6
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,531.1,437.3
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,497.99,410.16
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,455.06,374.9
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,411.97,338.42
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,360.45,293.45
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,310.6,248.63
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,246.26,191.5
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,187.71,134.22
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,88.27,3.67
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,14.25,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,28.0,14.59
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,48.88,32.83
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,72.69,52.55
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,97.38,73.93
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,123.43,96.71
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,148.72,119.19
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,174.66,142.05
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,196.53,161.0
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,218.49,179.65
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,202.67,167.08
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,184.91,152.28
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,160.65,131.61
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,138.16,112.27
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,170.27,139.24
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,203.42,166.74
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,231.28,189.44
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,255.21,208.79
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,256.72,209.94
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,258.11,211.1
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,297.74,244.05
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,344.65,282.18
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,339.28,277.92
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,333.33,273.48
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,247.17,202.87
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,163.27,132.66
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,122.71,99.27
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,82.94,65.83
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,74.96,59.16
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,67.0,52.4
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,58.01,44.77
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,49.27,37.25
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,40.56,29.57
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,31.86,21.82
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,23.16,14.01
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,14.47,5.99
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,7.23,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,7.71,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,15.44,5.9
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,26.55,16.64
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,37.66,26.63
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,49.71,37.34
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,61.82,48.02
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,73.03,57.8
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,84.3,67.52
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,93.16,74.92
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,102.06,82.26
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,141.82,115.79
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,186.38,153.0
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,227.7,187.41
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,275.97,227.29
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,253.58,208.34
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,233.24,191.03
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,225.19,184.21
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,211.19,172.47
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,252.69,207.09
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,289.73,237.56
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,205.24,167.89
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,117.57,94.33
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,138.73,112.32
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,160.51,130.47
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,184.28,150.74
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,215.27,176.68
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,145.19,118.37
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,74.67,58.69
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,68.23,53.39
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,61.86,47.99
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,54.11,41.34
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,46.37,34.62
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,37.66,26.98
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,28.96,19.27
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,21.23,12.39
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,13.5,5.31
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,6.75,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,11.64,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,34.82,15.39
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,68.43,36.86
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,111.78,68.28
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,154.97,104.15
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,203.74,146.9
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,249.39,188.82
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,297.49,232.82
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,342.52,273.55
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,388.46,314.19
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,381.66,312.44
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,358.94,295.86
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,340.35,280.86
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,313.83,258.42
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,266.3,219.02
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,204.39,166.98
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,234.88,192.09
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,261.55,213.58
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,231.07,188.23
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,194.21,157.64
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,230.28,187.54
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,261.3,212.79
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,271.62,221.55
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,281.73,230.22
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,181.47,147.97
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,81.46,63.79
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,112.97,90.69
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,146.17,118.61
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,132.79,107.42
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,119.59,96.41
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,104.54,83.92
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,89.59,71.31
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,74.26,58.18
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,58.86,44.78
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,42.7,30.55
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,26.23,15.74
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,13.02,0.14
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,13.03,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,25.74,13.8
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,42.86,29.78
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,62.01,46.15
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,81.78,63.28
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,102.52,81.28
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,122.01,98.23
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,142.09,115.55
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,160.67,131.24
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,179.63,147.03
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,148.55,121.2
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,112.97,91.11
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,161.88,132.36
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,216.89,178.04
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,176.6,144.19
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,139.22,112.64
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,125.14,100.66
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,111.11,88.71
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,111.66,89.18
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,112.23,89.65
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,205.07,167.76
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,297.99,243.53
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,256.64,209.18
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,215.18,174.92
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,193.09,157.04
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,177.97,144.7
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,209.93,172.13
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,234.44,192.99
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,382.39,317.2
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,493.15,405.46
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,450.69,369.85
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,410.82,336.4
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,359.55,292.25
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,310.22,248.57
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,248.08,194.37
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,191.57,142.1
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,114.02,49.28
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,38.47,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
