Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,53.0,15.0,2.35,7.5,19.5,12.79,0.0
2016,1,12,8,0,106.0,30.0,2.4,8.0,39.0,29.7,15.06
2016,1,12,8,15,144.0,46.0,2.3,8.0,66.0,54.47,34.64
2016,1,12,8,30,182.0,62.0,2.2,8.0,93.0,83.28,57.61
2016,1,12,8,45,204.5,78.0,2.1,8.5,121.5,113.1,83.02
2016,1,12,9,0,227.0,94.0,2.0,9.0,150.0,145.02,110.78
2016,1,12,9,15,240.0,109.0,1.95,9.0,177.0,175.28,137.8
2016,1,12,9,30,253.0,124.0,1.9,9.0,204.0,206.45,165.42
2016,1,12,9,45,265.5,136.5,1.9,9.5,228.5,235.7,190.83
2016,1,12,10,0,278.0,149.0,1.9,10.0,253.0,265.53,216.27
2016,1,12,10,15,278.5,161.5,1.9,10.0,272.5,290.47,237.73
2016,1,12,10,30,279.0,174.0,1.9,10.0,292.0,314.88,258.36
2016,1,12,10,45,196.5,189.5,1.95,10.5,275.0,295.36,242.26
2016,1,12,11,0,114.0,205.0,2.0,11.0,258.0,273.8,223.89
2016,1,12,11,15,307.0,185.0,2.0,11.0,333.5,371.44,305.18
2016,1,12,11,30,500.0,165.0,2.0,11.0,409.0,479.06,392.23
2016,1,12,11,45,398.0,189.5,2.0,11.5,386.0,454.17,370.42
2016,1,12,12,0,296.0,214.0,2.0,12.0,363.0,418.81,340.92
2016,1,12,12,15,326.0,209.0,1.95,12.0,373.5,438.28,357.07
2016,1,12,12,30,356.0,204.0,1.9,12.0,384.0,457.28,372.44
2016,1,12,12,45,262.0,213.5,1.9,12.0,345.0,409.45,333.51
2016,1,12,13,0,168.0,223.0,1.9,12.0,306.0,352.8,287.45
2016,1,12,13,15,185.0,215.5,1.8,12.0,304.5,357.08,291.61
2016,1,12,13,30,202.0,208.0,1.7,12.0,303.0,360.64,294.86
2016,1,12,13,45,101.0,137.5,1.65,12.5,185.0,214.18,175.45
2016,1,12,14,0,0.0,67.0,1.6,13.0,67.0,64.77,49.41
2016,1,12,14,15,0.0,36.5,1.55,12.5,36.5,35.25,24.62
2016,1,12,14,30,0.0,6.0,1.5,12.0,6.0,5.79,0.0
2016,1,12,14,45,0.0,5.5,1.45,12.0,5.5,5.3,0.0
2016,1,12,15,0,0.0,5.0,1.4,12.0,5.0,4.82,0.0
2016,1,12,15,15,0.0,4.5,1.5,12.0,4.5,4.34,0.0
2016,1,12,15,30,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,1,12,15,45,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,1,12,16,0,0.0,2.0,1.8,12.0,2.0,1.93,0.0
2016,1,12,16,15,0.0,1.5,1.85,12.0,1.5,1.44,0.0
2016,1,12,16,30,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,1,12,16,45,0.0,0.5,1.95,12.0,0.5,0.48,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,107.5,17.0,3.5,11.5,26.0,13.34,0.0
2016,1,13,8,0,215.0,34.0,3.6,12.0,52.0,35.45,17.24
2016,1,13,8,15,317.0,45.0,3.65,12.0,89.5,67.15,37.97
2016,1,13,8,30,419.0,56.0,3.7,12.0,127.0,109.86,68.65
2016,1,13,8,45,483.5,63.5,3.8,12.0,167.0,151.37,102.56
2016,1,13,9,0,548.0,71.0,3.9,12.0,207.0,198.66,143.25
2016,1,13,9,15,274.0,49.5,4.05,12.0,117.5,126.95,95.18
2016,1,13,9,30,0.0,28.0,4.2,12.0,28.0,27.02,17.67
2016,1,13,9,45,0.0,31.0,4.35,12.5,31.0,29.92,20.13
2016,1,13,10,0,0.0,34.0,4.5,13.0,34.0,32.82,22.53
2016,1,13,10,15,21.0,103.5,4.6,13.0,112.5,111.37,89.18
2016,1,13,10,30,42.0,173.0,4.7,13.0,191.0,193.32,157.54
2016,1,13,10,45,38.0,179.5,4.85,13.0,196.5,199.85,162.77
2016,1,13,11,0,34.0,186.0,5.0,13.0,202.0,206.09,167.81
2016,1,13,11,15,31.0,189.5,5.0,12.5,204.5,209.47,170.78
2016,1,13,11,30,28.0,193.0,5.0,12.0,207.0,212.66,173.59
2016,1,13,11,45,160.0,204.5,5.05,12.0,285.5,312.87,258.48
2016,1,13,12,0,292.0,216.0,5.1,12.0,364.0,418.84,346.48
2016,1,13,12,15,166.0,212.5,5.1,12.0,296.5,332.62,274.49
2016,1,13,12,30,40.0,209.0,5.1,12.0,229.0,242.32,198.07
2016,1,13,12,45,222.5,199.5,5.1,12.0,310.5,368.05,305.35
2016,1,13,13,0,405.0,190.0,5.1,12.0,392.0,488.76,405.8
2016,1,13,13,15,270.0,201.0,5.0,12.0,334.0,405.07,335.86
2016,1,13,13,30,135.0,212.0,4.9,12.0,276.0,321.04,265.11
2016,1,13,13,45,173.5,201.0,4.85,12.0,279.5,334.36,277.33
2016,1,13,14,0,212.0,190.0,4.8,12.0,283.0,346.36,288.15
2016,1,13,14,15,106.0,120.0,4.55,11.5,166.5,197.04,163.8
2016,1,13,14,30,0.0,50.0,4.3,11.0,50.0,48.3,35.96
2016,1,13,14,45,0.0,46.0,4.05,11.0,46.0,44.43,32.75
2016,1,13,15,0,0.0,42.0,3.8,11.0,42.0,40.56,29.46
2016,1,13,15,15,320.0,54.0,3.5,10.5,140.5,249.58,211.35
2016,1,13,15,30,640.0,66.0,3.2,10.0,239.0,418.83,349.85
2016,1,13,15,45,601.0,58.5,2.95,10.0,200.0,370.71,306.35
2016,1,13,16,0,562.0,51.0,2.7,10.0,161.0,323.63,263.55
2016,1,13,16,15,475.5,43.5,2.55,9.5,120.5,258.83,206.1
2016,1,13,16,30,389.0,36.0,2.4,9.0,80.0,199.75,151.59
2016,1,13,16,45,245.0,24.5,2.3,9.0,48.0,120.71,65.47
2016,1,13,17,0,101.0,13.0,2.2,9.0,16.0,40.86,0.0
2016,1,13,17,15,50.5,6.5,2.15,8.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,13.52,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,26.67,14.85
2016,1,14,8,15,12.5,45.0,1.95,9.0,47.0,43.65,30.59
2016,1,14,8,30,25.0,62.0,2.0,9.0,66.0,62.53,46.78
2016,1,14,8,45,32.0,79.0,2.1,9.5,86.0,81.88,63.48
2016,1,14,9,0,39.0,96.0,2.2,10.0,106.0,102.07,80.83
2016,1,14,9,15,43.5,111.5,2.25,10.0,124.5,120.87,97.12
2016,1,14,9,30,48.0,127.0,2.3,10.0,143.0,140.13,113.67
2016,1,14,9,45,51.0,140.5,2.4,10.0,159.0,157.29,128.33
2016,1,14,10,0,54.0,154.0,2.5,10.0,175.0,174.7,143.07
2016,1,14,10,15,27.0,145.0,2.65,10.0,155.5,155.99,127.5
2016,1,14,10,30,0.0,136.0,2.8,10.0,136.0,132.85,107.9
2016,1,14,10,45,6.0,152.5,2.95,10.0,155.5,152.58,124.42
2016,1,14,11,0,12.0,169.0,3.1,10.0,175.0,172.85,141.29
2016,1,14,11,15,6.0,162.5,3.15,10.0,165.5,163.26,133.04
2016,1,14,11,30,0.0,156.0,3.2,10.0,156.0,153.33,124.55
2016,1,14,11,45,0.0,158.0,3.3,10.5,158.5,155.5,126.07
2016,1,14,12,0,0.0,160.0,3.4,11.0,161.0,157.7,127.61
2016,1,14,12,15,0.0,142.0,3.4,11.0,142.5,139.45,112.4
2016,1,14,12,30,0.0,124.0,3.4,11.0,124.0,121.27,97.24
2016,1,14,12,45,0.0,105.5,3.45,11.0,105.5,102.68,81.69
2016,1,14,13,0,0.0,87.0,3.5,11.0,87.0,84.2,66.17
2016,1,14,13,15,0.0,76.0,3.45,11.0,76.0,73.49,57.17
2016,1,14,13,30,0.0,65.0,3.4,11.0,65.0,62.83,48.18
2016,1,14,13,45,0.0,70.5,3.4,11.0,70.5,68.16,52.78
2016,1,14,14,0,0.0,76.0,3.4,11.0,76.0,73.49,57.39
2016,1,14,14,15,0.0,42.5,3.45,10.5,42.5,41.05,29.79
2016,1,14,14,30,0.0,9.0,3.5,10.0,9.0,8.68,1.89
2016,1,14,14,45,0.0,8.0,3.55,10.0,8.0,7.72,1.06
2016,1,14,15,0,0.0,7.0,3.6,10.0,7.0,6.75,0.22
2016,1,14,15,15,0.0,6.0,3.7,10.0,6.0,5.78,0.0
2016,1,14,15,30,0.0,5.0,3.8,10.0,5.0,4.82,0.0
2016,1,14,15,45,0.0,4.0,3.95,10.0,4.0,3.85,0.0
2016,1,14,16,0,0.0,3.0,4.1,10.0,3.0,2.89,0.0
2016,1,14,16,15,0.0,2.0,4.1,10.0,2.0,1.93,0.0
2016,1,14,16,30,0.0,1.0,4.1,10.0,1.0,0.96,0.0
2016,1,14,16,45,0.0,0.5,4.2,10.5,0.5,0.48,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,14.5,1.15,8.5,28.5,11.01,0.0
2016,1,15,8,0,316.0,29.0,1.2,9.0,57.0,34.41,15.11
2016,1,15,8,15,412.0,38.0,1.3,9.0,96.0,68.93,36.32
2016,1,15,8,30,508.0,47.0,1.4,9.0,135.0,113.05,68.18
2016,1,15,8,45,566.0,53.0,1.5,9.0,175.0,156.49,104.37
2016,1,15,9,0,624.0,59.0,1.6,9.0,215.0,204.9,146.83
2016,1,15,9,15,663.5,63.5,1.65,9.0,253.5,251.23,189.02
2016,1,15,9,30,703.0,68.0,1.7,9.0,292.0,299.99,233.2
2016,1,15,9,45,510.0,107.0,1.8,9.5,279.5,298.75,239.01
2016,1,15,10,0,317.0,146.0,1.9,10.0,267.0,278.96,226.8
2016,1,15,10,15,409.0,142.0,1.9,10.0,310.0,332.8,271.88
2016,1,15,10,30,501.0,138.0,1.9,10.0,353.0,389.58,318.87
2016,1,15,10,45,419.5,163.5,1.95,10.5,350.0,392.02,320.88
2016,1,15,11,0,338.0,189.0,2.0,11.0,347.0,383.97,314.1
2016,1,15,11,15,392.5,184.5,1.9,11.0,374.5,421.09,344.5
2016,1,15,11,30,447.0,180.0,1.8,11.0,402.0,465.27,379.69
2016,1,15,11,45,345.0,203.0,1.75,11.0,376.0,431.86,352.15
2016,1,15,12,0,243.0,226.0,1.7,11.0,350.0,393.29,320.45
2016,1,15,12,15,366.5,202.5,1.6,11.0,390.0,459.07,374.34
2016,1,15,12,30,490.0,179.0,1.5,11.0,430.0,527.54,428.54
2016,1,15,12,45,663.5,131.5,1.45,11.0,467.5,600.26,486.28
2016,1,15,13,0,837.0,84.0,1.4,11.0,505.0,665.87,537.6
2016,1,15,13,15,829.0,83.0,1.3,11.0,490.5,660.21,532.19
2016,1,15,13,30,821.0,82.0,1.2,11.0,476.0,651.57,525.23
2016,1,15,13,45,814.0,79.0,1.15,11.5,456.0,638.45,514.47
2016,1,15,14,0,807.0,76.0,1.1,12.0,436.0,622.52,501.58
2016,1,15,14,15,789.5,74.0,1.05,12.0,408.0,598.36,483.21
2016,1,15,14,30,772.0,72.0,1.0,12.0,380.0,572.0,462.96
2016,1,15,14,45,750.0,69.0,0.95,12.0,347.5,539.84,437.94
2016,1,15,15,0,728.0,66.0,0.9,12.0,315.0,506.16,411.23
2016,1,15,15,15,693.5,62.5,0.85,11.5,278.0,463.82,377.82
2016,1,15,15,30,659.0,59.0,0.8,11.0,241.0,423.98,345.28
2016,1,15,15,45,606.5,54.0,0.8,11.0,201.0,371.47,301.33
2016,1,15,16,0,554.0,49.0,0.8,11.0,161.0,320.92,257.68
2016,1,15,16,15,475.0,42.0,0.85,10.5,121.5,259.65,204.91
2016,1,15,16,30,396.0,35.0,0.9,10.0,82.0,203.59,154.53
2016,1,15,16,45,198.0,26.5,1.0,10.0,50.0,109.98,66.8
2016,1,15,17,0,0.0,18.0,1.1,10.0,18.0,17.69,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.0,9.0,8.85,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,2.4,11.5,2.0,1.93,0.0
2016,1,16,8,0,0.0,4.0,2.4,12.0,4.0,3.85,0.0
2016,1,16,8,15,0.0,7.5,2.4,12.0,7.5,7.23,0.39
2016,1,16,8,30,0.0,11.0,2.4,12.0,11.0,10.6,3.38
2016,1,16,8,45,0.0,14.5,2.4,12.5,14.5,13.98,6.35
2016,1,16,9,0,0.0,18.0,2.4,13.0,18.0,17.36,9.29
2016,1,16,9,15,0.0,21.0,2.35,13.0,21.0,20.26,11.82
2016,1,16,9,30,0.0,24.0,2.3,13.0,24.0,23.16,14.31
2016,1,16,9,45,0.0,27.0,2.3,13.0,27.0,26.06,16.79
2016,1,16,10,0,0.0,30.0,2.3,13.0,30.0,28.96,19.24
2016,1,16,10,15,0.0,84.0,2.3,13.0,84.0,81.32,63.73
2016,1,16,10,30,0.0,138.0,2.3,13.0,138.0,134.79,108.33
2016,1,16,10,45,0.0,131.0,2.35,13.5,131.0,127.85,102.12
2016,1,16,11,0,0.0,124.0,2.4,14.0,124.0,120.89,96.04
2016,1,16,11,15,0.0,109.0,2.4,14.0,109.0,105.97,83.56
2016,1,16,11,30,0.0,94.0,2.4,14.0,94.0,91.1,71.13
2016,1,16,11,45,0.0,96.0,2.4,14.0,96.0,93.08,72.75
2016,1,16,12,0,0.0,98.0,2.4,14.0,98.0,95.07,74.37
2016,1,16,12,15,0.0,115.0,2.35,14.0,115.0,112.08,88.47
2016,1,16,12,30,0.0,132.0,2.3,14.0,132.0,129.33,102.69
2016,1,16,12,45,0.0,135.0,2.25,14.0,135.0,132.53,105.32
2016,1,16,13,0,0.0,138.0,2.2,14.0,138.0,135.79,108.05
2016,1,16,13,15,0.0,106.5,2.1,14.0,106.5,103.81,81.66
2016,1,16,13,30,0.0,75.0,2.0,14.0,75.0,72.52,55.67
2016,1,16,13,45,0.0,71.5,1.9,14.0,71.5,69.13,52.93
2016,1,16,14,0,0.0,68.0,1.8,14.0,68.0,65.74,50.15
2016,1,16,14,15,0.0,74.0,1.7,14.0,74.0,71.55,55.13
2016,1,16,14,30,0.0,80.0,1.6,14.0,80.0,77.58,60.29
2016,1,16,14,45,0.0,73.5,1.55,14.0,73.5,71.13,54.95
2016,1,16,15,0,0.0,67.0,1.5,14.0,67.0,64.76,49.64
2016,1,16,15,15,0.0,59.0,1.45,13.5,59.0,57.01,43.21
2016,1,16,15,30,0.0,51.0,1.4,13.0,51.0,49.27,36.68
2016,1,16,15,45,0.0,42.5,1.35,13.0,42.5,41.04,29.58
2016,1,16,16,0,0.0,34.0,1.3,13.0,34.0,32.82,22.41
2016,1,16,16,15,0.0,25.5,1.3,12.5,25.5,24.61,15.22
2016,1,16,16,30,0.0,17.0,1.3,12.0,17.0,16.4,7.96
2016,1,16,16,45,0.0,10.5,1.35,12.0,10.5,10.12,1.62
2016,1,16,17,0,0.0,4.0,1.4,12.0,4.0,3.93,0.0
2016,1,16,17,15,0.0,2.0,1.45,12.0,2.0,1.97,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,13.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,10.5,3.05,13.0,10.5,10.12,2.78
2016,1,17,8,30,0.0,15.0,3.0,13.0,15.0,14.46,6.63
2016,1,17,8,45,0.0,19.5,3.0,13.0,19.5,18.81,10.46
2016,1,17,9,0,0.0,24.0,3.0,13.0,24.0,23.15,14.27
2016,1,17,9,15,0.0,28.5,3.0,13.0,28.5,27.5,18.04
2016,1,17,9,30,0.0,33.0,3.0,13.0,33.0,31.85,21.77
2016,1,17,9,45,0.0,37.0,3.05,13.0,37.0,35.72,25.06
2016,1,17,10,0,0.0,41.0,3.1,13.0,41.0,39.59,28.33
2016,1,17,10,15,0.0,63.5,3.1,13.0,63.5,61.37,46.82
2016,1,17,10,30,0.0,86.0,3.1,13.0,86.0,83.26,65.22
2016,1,17,10,45,0.0,58.0,3.15,13.0,58.0,56.05,42.12
2016,1,17,11,0,0.0,30.0,3.2,13.0,30.0,28.97,19.09
2016,1,17,11,15,0.0,45.5,3.25,13.0,45.5,43.96,31.8
2016,1,17,11,30,0.0,61.0,3.3,13.0,61.0,58.97,44.45
2016,1,17,11,45,0.0,46.0,3.35,13.0,46.0,44.45,32.14
2016,1,17,12,0,0.0,31.0,3.4,13.0,31.0,29.94,19.84
2016,1,17,12,15,0.0,50.5,3.4,13.0,50.5,48.8,35.81
2016,1,17,12,30,0.0,70.0,3.4,13.0,70.0,67.69,51.73
2016,1,17,12,45,0.0,80.5,3.4,13.0,80.5,77.86,60.28
2016,1,17,13,0,0.0,91.0,3.4,13.0,91.0,88.16,68.95
2016,1,17,13,15,0.0,55.5,3.35,13.0,55.5,53.64,39.93
2016,1,17,13,30,0.0,20.0,3.3,13.0,20.0,19.31,10.83
2016,1,17,13,45,0.0,42.5,3.3,13.0,42.5,41.06,29.39
2016,1,17,14,0,0.0,65.0,3.3,13.0,65.0,62.83,47.9
2016,1,17,14,15,0.0,55.5,3.3,13.0,55.5,53.63,40.16
2016,1,17,14,30,0.0,46.0,3.3,13.0,46.0,44.43,32.4
2016,1,17,14,45,0.0,42.0,3.3,13.0,42.0,40.56,29.16
2016,1,17,15,0,0.0,38.0,3.3,13.0,38.0,36.69,25.89
2016,1,17,15,15,0.0,33.5,3.3,13.0,33.5,32.34,22.18
2016,1,17,15,30,0.0,29.0,3.3,13.0,29.0,27.99,18.44
2016,1,17,15,45,0.0,24.5,3.3,13.0,24.5,23.64,14.67
2016,1,17,16,0,0.0,20.0,3.3,13.0,20.0,19.29,10.85
2016,1,17,16,15,0.0,15.0,3.25,13.0,15.0,14.46,6.6
2016,1,17,16,30,0.0,10.0,3.2,13.0,10.0,9.64,2.33
2016,1,17,16,45,0.0,6.0,3.2,13.0,6.0,5.78,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,3.2,12.5,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,13.5,1.45,10.5,32.5,9.98,0.0
2016,1,18,8,0,418.0,27.0,1.5,11.0,65.0,37.19,15.33
2016,1,18,8,15,508.5,34.0,1.5,11.0,106.0,74.62,36.99
2016,1,18,8,30,599.0,41.0,1.5,11.0,147.0,121.14,70.53
2016,1,18,8,45,654.0,45.5,1.5,11.5,189.0,167.19,108.87
2016,1,18,9,0,709.0,50.0,1.5,12.0,231.0,217.83,153.09
2016,1,18,9,15,743.0,53.5,1.55,12.0,270.5,265.7,196.76
2016,1,18,9,30,777.0,57.0,1.6,12.0,310.0,315.37,241.73
2016,1,18,9,45,459.0,111.0,1.65,12.5,264.5,285.38,226.22
2016,1,18,10,0,141.0,165.0,1.7,13.0,219.0,224.06,180.74
2016,1,18,10,15,193.0,175.0,1.75,13.0,255.5,264.2,214.06
2016,1,18,10,30,245.0,185.0,1.8,13.0,292.0,311.27,252.48
2016,1,18,10,45,214.5,198.5,1.9,13.5,296.0,315.19,255.41
2016,1,18,11,0,184.0,212.0,2.0,14.0,300.0,320.15,258.96
2016,1,18,11,15,171.0,220.0,2.05,14.0,304.0,327.28,264.66
2016,1,18,11,30,158.0,228.0,2.1,14.0,308.0,333.31,269.36
2016,1,18,11,45,101.5,222.5,2.15,14.0,274.0,291.1,235.07
2016,1,18,12,0,45.0,217.0,2.2,14.0,240.0,251.38,202.34
2016,1,18,12,15,22.5,181.0,2.15,14.0,192.5,194.13,155.85
2016,1,18,12,30,0.0,145.0,2.1,14.0,145.0,142.51,113.29
2016,1,18,12,45,0.0,154.0,2.1,14.0,154.0,151.94,121.16
2016,1,18,13,0,0.0,163.0,2.1,14.0,163.0,161.56,129.06
2016,1,18,13,15,45.5,190.0,2.1,13.5,212.0,227.98,184.78
2016,1,18,13,30,91.0,217.0,2.1,13.0,261.0,290.34,236.38
2016,1,18,13,45,45.5,182.5,2.1,13.0,204.5,221.32,179.68
2016,1,18,14,0,0.0,148.0,2.1,13.0,148.0,147.7,118.53
2016,1,18,14,15,9.0,151.0,2.0,13.0,155.0,157.53,127.23
2016,1,18,14,30,18.0,154.0,1.9,13.0,162.0,167.44,135.78
2016,1,18,14,45,9.0,102.5,1.8,13.0,106.5,106.7,85.2
2016,1,18,15,0,0.0,51.0,1.7,13.0,51.0,49.27,36.61
2016,1,18,15,15,0.0,45.0,1.65,12.5,45.0,43.46,31.8
2016,1,18,15,30,0.0,39.0,1.6,12.0,39.0,37.65,26.88
2016,1,18,15,45,0.0,33.0,1.55,12.0,33.0,31.85,21.84
2016,1,18,16,0,0.0,27.0,1.5,12.0,27.0,26.05,16.75
2016,1,18,16,15,0.0,20.5,1.5,12.0,20.5,19.77,11.19
2016,1,18,16,30,0.0,14.0,1.5,12.0,14.0,13.5,5.62
2016,1,18,16,45,0.0,8.5,1.5,12.0,8.5,8.19,0.55
2016,1,18,17,0,0.0,3.0,1.5,12.0,3.0,2.89,0.0
2016,1,18,17,15,0.0,1.5,1.5,12.0,1.5,1.47,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,5.4,12.5,4.0,3.85,0.0
2016,1,19,8,0,0.0,8.0,5.5,13.0,8.0,7.71,0.36
2016,1,19,8,15,0.0,13.5,5.55,13.0,13.5,13.01,5.2
2016,1,19,8,30,0.0,19.0,5.6,13.0,19.0,18.32,9.9
2016,1,19,8,45,0.0,25.0,5.65,13.0,25.0,24.12,14.99
2016,1,19,9,0,0.0,31.0,5.7,13.0,31.0,29.92,20.05
2016,1,19,9,15,0.0,36.5,5.6,13.0,36.5,35.24,24.65
2016,1,19,9,30,0.0,42.0,5.5,13.0,42.0,40.56,29.2
2016,1,19,9,45,0.0,47.0,5.4,13.5,47.0,45.4,33.24
2016,1,19,10,0,0.0,52.0,5.3,14.0,52.0,50.24,37.23
2016,1,19,10,15,0.0,60.5,5.25,14.0,60.5,58.47,44.14
2016,1,19,10,30,0.0,69.0,5.2,14.0,69.0,66.7,51.01
2016,1,19,10,45,0.0,94.5,5.2,14.0,94.5,91.59,71.87
2016,1,19,11,0,0.0,120.0,5.2,14.0,120.0,116.85,92.86
2016,1,19,11,15,0.0,135.5,5.1,14.0,135.5,132.37,105.64
2016,1,19,11,30,0.0,151.0,5.0,14.0,151.0,148.06,118.5
2016,1,19,11,45,0.0,141.5,4.9,14.0,141.5,138.56,110.53
2016,1,19,12,0,0.0,132.0,4.8,14.0,132.0,129.05,102.61
2016,1,19,12,15,24.0,176.5,4.7,14.0,189.0,190.45,153.84
2016,1,19,12,30,48.0,221.0,4.6,14.0,246.0,260.52,211.37
2016,1,19,12,45,78.0,227.0,4.5,14.0,267.0,288.87,234.97
2016,1,19,13,0,108.0,233.0,4.4,14.0,288.0,317.57,258.81
2016,1,19,13,15,233.5,215.0,4.45,14.0,331.5,391.55,321.35
2016,1,19,13,30,359.0,197.0,4.5,14.0,375.0,464.83,382.28
2016,1,19,13,45,246.0,200.5,4.55,14.0,320.0,391.88,322.11
2016,1,19,14,0,133.0,204.0,4.6,14.0,265.0,312.52,256.32
2016,1,19,14,15,120.0,191.0,4.4,13.5,243.5,288.99,237.75
2016,1,19,14,30,107.0,178.0,4.2,13.0,222.0,265.45,218.85
2016,1,19,14,45,247.0,151.5,4.05,13.0,242.5,326.94,271.95
2016,1,19,15,0,387.0,125.0,3.9,13.0,263.0,381.59,317.88
2016,1,19,15,15,353.5,118.0,3.7,12.5,233.0,345.32,287.61
2016,1,19,15,30,320.0,111.0,3.5,12.0,203.0,302.86,252.09
2016,1,19,15,45,297.5,96.0,3.3,12.0,171.5,265.03,219.35
2016,1,19,16,0,275.0,81.0,3.1,12.0,140.0,227.92,186.51
2016,1,19,16,15,235.0,65.5,2.85,11.5,108.0,183.74,147.52
2016,1,19,16,30,195.0,50.0,2.6,11.0,76.0,148.46,115.22
2016,1,19,16,45,97.5,35.5,2.35,11.0,48.5,85.75,58.63
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,22.38,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.0,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,135.0,16.0,0.95,10.0,28.5,12.13,0.0
2016,1,20,8,0,270.0,32.0,1.0,10.0,57.0,36.46,17.84
2016,1,20,8,15,333.5,44.0,1.05,10.0,92.5,69.19,39.43
2016,1,20,8,30,397.0,56.0,1.1,10.0,128.0,108.29,68.94
2016,1,20,8,45,443.5,65.0,1.15,10.5,164.5,147.42,101.51
2016,1,20,9,0,490.0,74.0,1.2,11.0,201.0,190.67,138.9
2016,1,20,9,15,513.0,84.0,1.2,11.0,235.5,232.03,176.13
2016,1,20,9,30,536.0,94.0,1.2,11.0,270.0,274.68,214.16
2016,1,20,9,45,548.5,101.5,1.3,11.5,299.0,311.97,247.17
2016,1,20,10,0,561.0,109.0,1.4,12.0,328.0,349.16,279.35
2016,1,20,10,15,592.0,111.0,1.4,12.0,358.0,388.92,313.06
2016,1,20,10,30,623.0,113.0,1.4,12.0,388.0,429.46,346.74
2016,1,20,10,45,609.0,124.0,1.45,12.5,405.0,456.07,368.27
2016,1,20,11,0,595.0,135.0,1.5,13.0,422.0,480.06,387.21
2016,1,20,11,15,520.0,161.0,1.45,13.0,418.0,479.28,386.27
2016,1,20,11,30,445.0,187.0,1.4,13.0,414.0,475.37,382.55
2016,1,20,11,45,655.0,134.0,1.35,13.0,474.5,565.75,454.54
2016,1,20,12,0,865.0,81.0,1.3,13.0,535.0,656.21,524.23
2016,1,20,12,15,689.5,130.0,1.25,13.0,493.0,608.71,485.64
2016,1,20,12,30,514.0,179.0,1.2,13.0,451.0,549.12,438.77
2016,1,20,12,45,453.0,191.5,1.15,13.5,429.0,526.43,420.46
2016,1,20,13,0,392.0,204.0,1.1,14.0,407.0,494.27,394.72
2016,1,20,13,15,506.0,168.5,1.05,14.0,424.0,542.61,433.53
2016,1,20,13,30,620.0,133.0,1.0,14.0,441.0,584.3,466.12
2016,1,20,13,45,527.0,149.5,1.0,14.0,404.0,533.12,426.49
2016,1,20,14,0,434.0,166.0,1.0,14.0,367.0,485.31,389.6
2016,1,20,14,15,457.5,150.5,1.0,14.0,351.5,478.44,385.63
2016,1,20,14,30,481.0,135.0,1.0,14.0,336.0,468.98,379.13
2016,1,20,14,45,365.5,139.5,1.0,14.0,285.0,394.26,320.05
2016,1,20,15,0,250.0,144.0,1.0,14.0,234.0,316.34,257.74
2016,1,20,15,15,240.0,129.5,0.95,13.5,208.5,288.58,236.1
2016,1,20,15,30,230.0,115.0,0.9,13.0,183.0,260.63,213.42
2016,1,20,15,45,214.0,99.0,0.9,12.5,154.5,227.76,186.16
2016,1,20,16,0,198.0,83.0,0.9,12.0,126.0,195.35,158.52
2016,1,20,16,15,175.5,66.0,0.85,12.0,98.0,159.47,127.01
2016,1,20,16,30,153.0,49.0,0.8,12.0,70.0,124.77,95.9
2016,1,20,16,45,76.5,34.5,0.8,12.0,45.0,76.64,52.67
2016,1,20,17,0,0.0,20.0,0.8,12.0,20.0,20.73,0.0
2016,1,20,17,15,0.0,10.0,0.7,12.0,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,91.5,17.0,2.9,9.5,26.0,13.16,0.0
2016,1,21,8,0,183.0,34.0,2.9,10.0,52.0,35.05,18.51
2016,1,21,8,15,236.0,48.5,2.85,10.0,84.0,64.61,39.42
2016,1,21,8,30,289.0,63.0,2.8,10.0,116.0,99.62,66.52
2016,1,21,8,45,323.5,76.5,2.75,10.5,149.5,135.43,96.73
2016,1,21,9,0,358.0,90.0,2.7,11.0,183.0,174.37,130.52
2016,1,21,9,15,384.5,100.0,2.55,11.5,215.0,210.5,162.48
2016,1,21,9,30,411.0,110.0,2.4,12.0,247.0,248.48,195.75
2016,1,21,9,45,478.5,111.5,2.3,12.5,287.5,294.97,235.0
2016,1,21,10,0,546.0,113.0,2.2,13.0,328.0,347.77,278.93
2016,1,21,10,15,591.5,111.5,2.1,13.0,360.5,390.16,314.66
2016,1,21,10,30,637.0,110.0,2.0,13.0,393.0,434.36,351.25
2016,1,21,10,45,553.5,139.5,1.95,13.5,395.0,441.7,357.08
2016,1,21,11,0,470.0,169.0,1.9,14.0,397.0,444.47,358.6
2016,1,21,11,15,348.5,199.0,1.9,14.0,371.0,414.53,334.59
2016,1,21,11,30,227.0,229.0,1.9,14.0,345.0,377.08,304.0
2016,1,21,11,45,223.0,234.5,1.95,14.5,350.5,386.55,311.21
2016,1,21,12,0,219.0,240.0,2.0,15.0,356.0,395.22,317.47
2016,1,21,12,15,231.5,239.0,2.0,14.5,361.5,406.97,327.58
2016,1,21,12,30,244.0,238.0,2.0,14.0,367.0,418.26,337.35
2016,1,21,12,45,176.5,237.5,2.0,14.0,330.5,374.81,302.27
2016,1,21,13,0,109.0,237.0,2.0,14.0,294.0,322.91,260.38
2016,1,21,13,15,160.5,230.0,1.95,14.0,311.5,359.17,290.55
2016,1,21,13,30,212.0,223.0,1.9,14.0,329.0,387.62,314.01
2016,1,21,13,45,110.5,194.0,1.85,14.0,249.0,285.78,231.66
2016,1,21,14,0,9.0,165.0,1.8,14.0,169.0,171.6,137.55
2016,1,21,14,15,5.0,154.0,1.8,14.0,156.0,157.87,126.7
2016,1,21,14,30,1.0,143.0,1.8,14.0,143.0,144.27,115.63
2016,1,21,14,45,52.5,148.0,1.8,14.0,167.0,189.09,153.99
2016,1,21,15,0,104.0,153.0,1.8,14.0,191.0,233.75,191.38
2016,1,21,15,15,97.5,137.5,1.8,13.5,170.0,211.02,172.88
2016,1,21,15,30,91.0,122.0,1.8,13.0,149.0,188.38,154.32
2016,1,21,15,45,82.0,104.5,1.8,13.0,126.0,162.1,132.05
2016,1,21,16,0,73.0,87.0,1.8,13.0,103.0,136.14,109.65
2016,1,21,16,15,59.0,68.5,1.8,13.0,80.0,101.54,79.72
2016,1,21,16,30,45.0,50.0,1.8,13.0,57.0,73.41,55.0
2016,1,21,16,45,22.5,33.5,1.85,13.0,37.0,45.66,29.95
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,16.61,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,8.36,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
