Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,9.64,2.04
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,15.91,7.73
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,22.19,13.3
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,28.95,19.22
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,35.72,25.06
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,42.01,30.48
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,48.3,35.84
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,62.82,48.17
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,77.4,60.43
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,103.38,82.2
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,129.63,103.96
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,159.45,128.62
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,190.15,153.85
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,199.66,161.5
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,209.28,169.29
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,180.45,145.4
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,151.22,121.08
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,124.02,98.6
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,97.04,76.18
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,100.56,79.17
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,104.12,82.17
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,120.91,96.21
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,138.08,110.52
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,123.38,98.41
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,108.71,86.33
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,83.9,65.65
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,59.92,45.51
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,42.5,30.77
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,25.09,15.93
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,22.19,13.47
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,19.29,10.98
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,16.39,8.47
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,13.5,5.93
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,10.12,2.98
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,6.74,0.02
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,4.33,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.98,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,20.23,0.91
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,43.55,27.61
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,73.19,49.67
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,111.58,78.99
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,123.18,93.49
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,125.88,99.87
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,151.57,121.6
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,178.89,144.82
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,139.63,112.95
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,94.99,75.55
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,156.22,127.03
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,219.55,179.62
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,159.51,129.5
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,95.99,75.87
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,153.89,124.5
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,213.57,173.87
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,312.65,256.9
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,406.26,334.15
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,354.22,290.58
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,292.91,239.3
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,163.91,133.21
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,38.65,27.26
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,57.03,42.92
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,75.44,58.53
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,159.12,129.67
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,244.71,201.22
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,239.64,197.66
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,234.27,193.98
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,259.45,216.21
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,274.63,229.79
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,247.8,207.04
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,221.48,184.53
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,192.89,159.88
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,164.54,135.01
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,130.78,105.38
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,98.01,76.27
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,63.31,44.96
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,23.18,3.34
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,11.11,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,16.73,1.05
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,36.35,22.22
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,60.51,41.48
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,87.87,63.86
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,116.1,87.89
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,146.28,113.85
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,174.82,138.77
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,206.19,165.9
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,232.54,188.4
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,260.68,211.93
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,319.01,259.9
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,385.78,314.31
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,419.7,341.28
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,453.83,368.11
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,491.32,398.11
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,529.68,428.38
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,602.37,485.01
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,670.02,536.69
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,685.39,548.48
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,697.71,558.16
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,704.47,563.9
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,708.06,567.45
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,704.56,566.25
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,697.91,562.79
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,686.6,555.89
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,668.48,543.83
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,646.29,528.51
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,621.63,510.67
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,589.78,486.14
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,556.15,459.66
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,514.4,426.24
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,472.0,391.39
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,422.47,349.1
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,373.71,306.27
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,316.27,255.83
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,260.08,205.16
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,189.53,141.06
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,122.48,50.06
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,47.21,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,16.9,2.19
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,33.15,21.42
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,51.27,37.24
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,71.64,54.46
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,92.19,71.92
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,113.77,90.14
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,134.77,107.92
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,156.48,126.09
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,188.46,151.95
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,225.28,181.42
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,212.21,170.84
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,197.87,159.0
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,227.22,182.72
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,257.94,207.05
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,237.84,190.33
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,211.66,168.97
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,215.98,172.18
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,220.29,175.18
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,225.1,178.97
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,229.95,182.81
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,229.23,182.3
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,228.49,181.86
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,215.02,171.22
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,201.5,160.58
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,231.82,185.7
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,255.55,205.18
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,242.15,194.78
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,228.69,184.5
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,212.91,172.26
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,197.07,159.82
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,176.75,143.66
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,156.52,127.3
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,134.78,109.09
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,113.34,90.82
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,88.48,69.52
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,60.69,45.52
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,39.73,26.83
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,18.36,4.63
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,9.34,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,12.16,0.71
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,42.85,20.41
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,80.02,43.18
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,126.01,77.48
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,171.84,116.13
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,222.46,160.48
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,228.92,176.47
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,213.21,170.64
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,254.78,205.19
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,300.52,242.71
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,354.62,286.97
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,411.6,333.12
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,488.34,394.14
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,570.05,457.79
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,524.49,420.88
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,456.57,366.53
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,483.2,388.24
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,515.8,413.46
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,532.18,426.18
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,547.31,438.02
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,551.55,441.51
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,554.03,443.76
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,561.12,450.05
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,566.09,454.7
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,558.15,449.32
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,548.06,442.36
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,522.85,423.48
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,496.28,403.44
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,458.41,374.13
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,420.47,344.34
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,385.82,316.97
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,351.28,289.03
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,311.36,255.64
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,272.08,221.99
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,227.43,183.73
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,184.94,146.22
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,132.94,99.98
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,82.19,42.99
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,29.63,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.81,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,18.75,5.15
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,46.04,23.73
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,82.63,46.79
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,128.16,81.09
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,173.86,119.76
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,224.59,164.23
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,272.34,207.66
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,322.49,252.81
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,371.45,295.88
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,422.0,339.36
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,465.05,375.45
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,507.32,409.69
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,546.39,440.51
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,583.95,469.18
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,615.02,492.68
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,643.73,513.72
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,667.52,530.02
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,685.62,541.85
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,700.76,552.09
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,712.82,560.01
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,720.34,564.79
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,724.66,567.42
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,721.97,565.85
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,716.07,562.19
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,704.26,554.43
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,689.38,544.61
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,671.55,532.14
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,646.97,514.24
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,616.26,491.81
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,583.53,467.39
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,542.58,435.26
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,500.71,401.7
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,450.53,361.22
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,400.94,319.92
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,340.92,270.11
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,284.11,221.01
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,216.54,161.62
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,151.22,86.84
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,58.55,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,17.38,5.14
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,29.76,18.94
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,45.86,33.38
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,62.19,47.81
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,78.97,62.29
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,96.02,76.77
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,112.3,90.43
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,129.06,104.37
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,237.74,191.2
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,371.22,297.19
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,388.31,312.34
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,400.62,323.41
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,289.39,235.07
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,155.54,124.15
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,102.86,80.92
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,51.23,37.77
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,52.2,38.52
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,53.17,39.23
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,215.54,174.77
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,380.5,305.5
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,427.94,342.71
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,482.93,385.73
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,323.21,259.87
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,158.45,125.25
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,152.09,120.68
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,145.75,115.7
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,105.64,83.09
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,66.7,50.92
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,112.74,89.9
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,161.77,130.71
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,145.18,117.16
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,128.8,103.79
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,110.12,88.11
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,91.78,72.51
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,72.97,56.46
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,54.11,40.13
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,36.84,24.83
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,19.31,7.81
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.89,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.86,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,4.34,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,12.54,5.12
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,20.27,11.68
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,20.27,11.65
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,20.27,11.62
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,58.48,43.91
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,96.93,76.0
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,62.84,47.4
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,28.98,18.88
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,55.59,41.27
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,82.23,63.5
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,76.42,58.61
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,70.6,53.76
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,123.07,97.38
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,177.44,141.98
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,97.64,76.46
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,21.25,12.42
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,20.76,12.04
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,20.28,11.66
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,13.51,5.9
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.75,0.13
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,64.28,49.26
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,126.16,101.49
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,113.65,91.08
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,101.16,80.68
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,87.03,68.76
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,72.88,56.67
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,58.13,43.98
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,43.29,31.06
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,29.46,18.8
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,16.4,6.22
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,8.36,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,19.78,8.11
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,33.4,22.17
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,50.01,37.09
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,66.85,52.04
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,83.72,66.57
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,101.1,81.33
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,117.66,95.38
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,134.69,109.72
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,270.15,219.0
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,435.67,352.85
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,479.37,390.48
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,522.43,427.19
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,560.4,458.23
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,596.46,486.95
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,628.03,512.49
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,657.12,535.67
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,680.5,553.31
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,700.88,567.7
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,716.16,578.9
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,728.26,587.84
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,627.18,508.62
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,503.93,408.86
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,520.67,424.75
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,543.67,444.6
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,444.79,364.67
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,347.62,284.74
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,357.17,294.14
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,364.85,301.54
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,309.39,255.89
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,255.94,211.47
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,233.08,193.13
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,210.22,174.38
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,184.94,152.99
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,159.73,131.27
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,131.23,106.52
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,103.27,81.84
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,68.15,50.93
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,39.31,23.61
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,17.08,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,18.68,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,20.06,8.97
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,52.31,23.86
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,94.69,50.35
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,145.14,89.53
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,195.37,133.33
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,250.06,182.67
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,301.9,231.04
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,355.54,280.48
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,404.55,324.98
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,453.15,367.96
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,498.26,407.67
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,542.26,445.58
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,582.15,479.44
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,620.13,511.13
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,652.93,538.37
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,683.11,563.25
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,706.99,582.18
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,727.77,597.63
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,743.94,610.51
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,756.76,620.99
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,760.93,624.99
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,761.58,626.47
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,758.66,625.81
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,752.36,622.68
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,738.44,613.06
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,725.69,604.42
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,702.78,587.42
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,677.14,568.25
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,643.31,541.35
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,607.64,512.43
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,565.76,478.55
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,522.92,442.99
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,470.82,398.1
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,422.45,355.04
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,361.09,300.63
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,303.11,247.6
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,230.83,181.55
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,166.96,116.17
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,74.87,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,20.64,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,20.39,9.77
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,54.11,24.0
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,98.03,51.67
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,149.6,92.07
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,200.66,137.25
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,255.38,187.3
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,307.91,236.65
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,361.11,286.05
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,409.71,330.49
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,457.4,372.84
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,501.77,411.69
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,545.33,448.83
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,583.25,479.9
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,618.94,508.36
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,650.92,534.24
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,680.33,557.67
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,704.37,576.58
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,725.37,592.03
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,740.74,602.97
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,752.84,611.52
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,759.77,616.54
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,763.32,619.18
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,760.42,617.15
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,754.15,612.78
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,741.81,604.23
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,726.28,593.38
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,704.11,577.32
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,683.38,562.4
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,650.79,537.61
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,616.12,510.36
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,575.41,478.12
