Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,533.59,444.17
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,483.81,402.26
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,434.25,359.33
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,374.24,307.49
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,317.0,256.19
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,245.88,192.37
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,182.11,128.63
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,83.53,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,17.69,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,23.8,12.76
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,55.56,30.5
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,93.64,55.51
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,140.69,91.85
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,187.65,131.67
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,241.03,178.48
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,290.49,223.37
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,342.7,269.93
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,392.39,312.92
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,443.68,355.89
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,488.34,393.56
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,532.17,429.62
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,468.64,379.11
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,376.0,303.77
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,521.3,422.5
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,671.58,539.66
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,550.26,442.99
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,399.33,321.34
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,455.85,368.14
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,507.38,409.35
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,641.3,515.96
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,758.71,603.39
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,641.15,513.96
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,504.05,406.04
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,455.08,368.58
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,398.28,323.77
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,432.16,353.52
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,454.29,373.43
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,432.49,356.6
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,409.36,338.7
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,378.21,314.26
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,346.73,289.01
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,399.13,332.01
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,425.75,351.51
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,366.26,300.18
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,312.9,252.59
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,240.78,188.79
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,176.95,127.24
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,80.6,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.32,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.64,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,23.73,13.35
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,56.04,29.45
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,95.62,55.78
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,143.32,93.51
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,190.47,135.04
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,241.4,181.0
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,247.64,195.8
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,232.33,189.02
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,322.92,262.61
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,434.73,353.4
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,415.71,340.04
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,376.97,309.21
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,392.3,321.38
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,405.29,330.98
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,441.22,360.1
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,478.38,389.81
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,442.32,359.13
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,395.38,319.97
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,369.62,299.11
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,335.55,271.44
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,325.8,263.8
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,315.68,255.74
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,306.71,248.71
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,297.53,241.51
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,293.98,239.08
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,290.19,236.45
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,260.31,212.64
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,230.69,188.87
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,274.35,226.47
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,307.19,254.41
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,280.09,232.15
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,253.19,210.05
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,223.11,185.06
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,193.27,159.76
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,160.53,131.71
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,128.6,103.73
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,93.81,72.79
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,60.46,42.18
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,27.79,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,11.3,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,20.8,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,24.06,13.92
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,57.27,29.31
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,97.84,56.38
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,146.34,94.92
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,194.5,137.31
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,246.69,184.36
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,296.86,230.62
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,348.08,277.25
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,396.19,320.13
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,444.72,362.22
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,488.4,399.11
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,531.22,434.22
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,570.43,465.7
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,608.02,495.12
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,584.94,475.59
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,546.99,444.23
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,565.5,457.92
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,582.12,469.55
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,664.41,534.45
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,742.48,592.27
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,749.07,594.49
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,752.39,595.1
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,677.97,539.47
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,594.93,474.91
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,587.83,470.8
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,578.51,464.31
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,549.97,442.38
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,520.38,419.64
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,490.39,397.28
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,459.39,373.76
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,424.44,346.77
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,389.35,319.11
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,414.57,339.24
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,427.31,347.29
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,368.17,297.93
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,312.0,249.63
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,243.24,189.87
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,181.69,132.71
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,84.29,18.53
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,8.36,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,13.43,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,23.58,13.85
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,61.15,32.29
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,102.51,60.13
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,151.89,99.31
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,200.84,142.11
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,254.28,189.92
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,270.68,212.06
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,271.54,218.4
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,337.58,272.89
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,415.08,336.68
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,478.27,388.87
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,544.76,442.56
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,536.57,435.47
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,514.09,416.77
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,550.39,445.38
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,584.49,471.44
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,653.96,523.72
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,723.34,573.83
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,738.42,582.42
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,750.37,589.22
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,666.3,524.84
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,571.75,451.12
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,668.85,528.07
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,756.08,591.85
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,746.6,583.61
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,733.82,574.39
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,712.05,560.51
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,687.54,544.63
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,656.55,523.51
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,623.44,499.69
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,582.94,470.11
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,541.29,438.75
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,487.98,397.19
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,438.75,357.3
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,377.87,306.77
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,320.0,256.88
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,247.67,193.81
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,183.12,134.75
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,86.17,28.75
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,13.27,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,24.06,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,26.64,16.52
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,60.92,30.6
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,102.76,58.84
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,152.12,98.29
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,202.12,141.93
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,255.48,189.5
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,305.47,234.81
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,357.07,280.53
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,405.21,322.46
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,453.48,363.16
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,497.83,399.31
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,541.18,433.41
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,578.94,462.17
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,616.0,489.4
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,598.03,474.88
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,563.38,447.7
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,644.89,512.13
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,721.97,569.77
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,737.2,579.73
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,749.21,588.14
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,752.84,590.12
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,753.07,589.88
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,650.16,513.78
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,527.56,418.77
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,635.39,505.75
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,721.81,571.0
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,624.25,497.63
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,523.43,419.61
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,576.5,463.45
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,612.77,492.52
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,572.51,461.28
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,531.16,429.17
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,482.33,389.99
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,433.77,349.95
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,375.35,302.19
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,322.59,257.01
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,253.91,197.45
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,192.39,141.47
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,90.23,37.62
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,15.73,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,27.76,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,27.61,17.42
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,63.13,28.9
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,107.84,58.84
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,159.49,100.17
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,210.53,145.21
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,265.03,194.31
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,317.13,242.06
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,369.8,289.5
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,419.05,332.73
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,467.62,373.99
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,512.39,411.62
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,555.95,447.22
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,595.78,478.28
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,633.64,506.96
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,665.71,531.84
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,695.17,554.27
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,720.48,571.13
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,742.78,585.76
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,758.53,596.44
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,770.93,604.83
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,778.08,608.82
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,781.77,610.5
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,779.58,609.3
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,773.95,605.85
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,761.58,597.71
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,745.95,587.37
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,724.93,572.5
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,701.06,555.62
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,670.65,534.24
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,637.97,510.8
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,598.0,480.71
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,560.58,451.69
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,511.86,412.47
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,463.09,372.15
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,405.32,324.76
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,349.72,277.22
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,281.15,217.94
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,218.72,161.15
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,134.9,66.59
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,56.58,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,9.34,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,14.91,0.0
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,25.61,15.96
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,65.29,32.23
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,109.49,62.38
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,162.41,104.75
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,212.29,148.65
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,265.74,196.53
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,316.99,242.74
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,369.88,289.39
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,420.15,332.91
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,471.13,375.73
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,516.08,412.65
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,560.22,447.79
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,599.87,478.48
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,637.57,506.85
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,670.03,531.59
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,699.91,553.97
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,724.78,570.08
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,746.65,583.94
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,762.33,594.47
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,774.69,602.76
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,782.76,608.11
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,787.41,611.19
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,785.24,609.2
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,779.63,604.96
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,767.86,596.94
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,752.85,586.77
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,731.27,572.02
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,706.84,555.27
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,676.02,533.85
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,647.16,513.3
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,607.14,483.8
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,565.75,452.57
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,515.67,412.99
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,465.69,372.38
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,406.98,325.36
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,350.5,278.04
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,280.49,218.13
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,216.74,160.96
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,135.48,73.87
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,52.29,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,9.83,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,15.69,0.0
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,29.85,16.52
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,66.13,37.1
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,104.96,64.79
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,149.94,101.26
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,194.58,140.47
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,242.35,183.01
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,287.37,223.15
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,334.77,264.67
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,374.29,299.27
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,411.7,330.91
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,442.3,355.67
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,466.95,374.67
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,509.04,407.11
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,550.17,437.94
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,577.13,457.96
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,602.07,476.15
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,679.04,533.46
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,753.57,584.97
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,769.29,593.48
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,781.69,600.17
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,717.14,552.78
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,637.65,492.02
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,602.27,464.94
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,557.37,430.55
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,505.5,391.04
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,453.84,351.36
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,464.03,360.27
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,471.4,366.32
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,429.92,335.23
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,389.07,304.76
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,437.19,344.7
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,470.39,371.62
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,424.53,336.17
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,379.43,301.08
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,326.97,259.63
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,278.88,219.96
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,222.31,172.01
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,170.87,126.58
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,92.28,53.04
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,13.76,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,10.81,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,18.5,2.88
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,34.42,20.98
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,62.49,39.37
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,96.99,65.96
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,133.87,96.42
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,170.3,127.83
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,208.35,160.69
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,244.05,191.49
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,281.25,223.04
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,368.23,292.16
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,470.5,372.44
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,515.41,408.05
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,559.3,442.27
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,521.41,411.93
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,458.43,361.86
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,493.59,389.95
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,534.68,421.16
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,639.52,501.66
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,742.34,576.22
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,758.01,584.65
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,770.49,592.01
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,710.17,548.98
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,635.13,492.62
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,647.16,503.43
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,660.19,513.92
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,643.61,502.58
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,621.68,487.67
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,600.39,472.38
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,577.3,455.64
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,437.33,348.47
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,307.78,245.82
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,238.9,191.92
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,180.31,144.6
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,158.29,126.93
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,136.56,109.08
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,108.31,85.7
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,86.04,66.9
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,63.38,47.49
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,40.88,28.03
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,23.94,11.28
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,11.3,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,19.32,5.0
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,36.39,22.56
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,65.35,42.44
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,97.68,67.69
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,133.12,97.19
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,168.14,127.68
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,204.44,159.29
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,238.91,188.95
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,274.68,219.17
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,363.75,289.55
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,469.3,371.76
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,514.08,406.4
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,557.97,439.65
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,490.05,386.4
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,392.95,309.28
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,450.52,354.8
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,506.96,397.64
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,521.63,407.14
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,534.98,415.95
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,534.09,415.0
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,531.55,412.97
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,564.42,437.84
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,604.01,466.67
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,590.85,455.82
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,568.29,439.02
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,504.9,390.73
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,433.79,336.64
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,500.83,389.54
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,562.52,435.53
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,544.27,421.49
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,523.29,406.43
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,474.41,372.59
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,426.53,338.66
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,380.14,303.81
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,335.77,269.19
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,286.88,230.37
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,240.05,191.69
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,181.5,142.4
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,133.55,100.66
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,75.68,47.64
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
