Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,318.55,251.64
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,389.24,309.82
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,461.46,368.87
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,539.63,431.35
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,587.32,469.76
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,633.61,506.28
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,673.97,536.51
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,712.0,564.26
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,691.94,547.07
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,657.88,519.53
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,741.06,583.34
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,825.13,642.26
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,842.29,653.32
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,855.98,662.7
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,862.2,666.26
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,864.77,667.48
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,863.12,666.74
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,857.88,663.68
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,774.27,605.34
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,682.45,538.71
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,655.93,519.75
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,624.77,496.77
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,641.48,511.64
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,644.33,515.62
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,605.86,487.09
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,563.88,455.56
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,515.07,417.0
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,467.09,378.33
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,414.34,336.49
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,362.89,294.1
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,299.65,240.7
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,241.17,189.69
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,174.92,131.47
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,114.91,66.95
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,42.67,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,12.54,1.5
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,25.97,16.87
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,62.85,31.12
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,112.51,63.08
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,165.19,105.4
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,221.6,154.46
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,276.83,204.22
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,335.09,256.36
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,351.75,277.59
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,348.89,279.98
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,442.07,355.26
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,551.26,441.68
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,598.52,477.83
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,644.32,511.86
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,685.44,541.48
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,724.23,568.42
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,758.05,591.09
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,789.03,611.51
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,813.83,626.31
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,835.3,638.76
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,851.33,648.02
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,863.84,654.89
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,868.97,658.32
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,870.44,659.53
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,867.98,656.77
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,861.96,651.76
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,848.31,641.36
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,831.33,628.97
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,809.06,614.3
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,788.45,600.88
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,755.21,578.76
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,719.67,555.05
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,613.21,479.81
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,507.09,401.74
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,460.48,366.99
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,414.98,331.61
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,366.33,294.19
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,318.81,256.13
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,260.74,207.87
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,207.17,161.92
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,147.53,110.54
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,93.3,56.48
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,33.54,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.81,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,18.66,6.49
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,28.53,19.23
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,63.6,33.94
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,109.88,64.41
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,157.73,102.85
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,211.34,149.07
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,264.06,195.91
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,321.35,246.25
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,373.79,291.78
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,427.37,336.7
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,477.65,377.99
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,527.9,417.89
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,573.63,453.6
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,618.12,487.33
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,656.3,515.11
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,693.51,541.45
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,725.86,563.15
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,755.6,582.45
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,779.8,597.35
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,800.96,610.17
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,816.63,619.69
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,829.0,627.07
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,834.39,629.85
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,836.35,630.53
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,833.81,628.36
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,827.91,624.11
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,815.19,615.18
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,804.02,607.52
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,781.4,593.28
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,755.96,577.24
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,724.57,557.02
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,690.95,535.12
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,650.46,508.99
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,608.59,479.98
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,559.24,443.65
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,512.24,407.92
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,454.14,363.89
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,397.85,319.21
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,332.32,264.68
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,271.53,212.08
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,197.15,148.07
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,132.59,84.14
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,49.37,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,9.83,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,19.8,8.36
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,33.02,23.17
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,68.89,39.46
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,114.06,70.28
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,159.73,106.76
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,211.41,150.68
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,262.44,195.22
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,317.06,242.36
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,356.68,277.58
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,393.73,309.43
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,455.14,358.44
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,521.29,409.56
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,511.26,400.77
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,479.15,374.69
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,580.65,453.14
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,687.84,532.62
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,720.52,553.93
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,750.72,573.33
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,775.18,587.54
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,796.75,599.71
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,812.55,609.09
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,825.14,616.42
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,829.5,617.23
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,834.59,618.74
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,837.0,619.74
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,831.64,615.8
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,818.06,606.69
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,801.39,595.78
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,779.38,583.41
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,754.59,569.16
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,722.02,548.47
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,687.43,526.26
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,646.61,501.29
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,607.28,475.6
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,541.47,428.82
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,477.58,381.64
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,418.51,336.1
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,362.41,291.11
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,317.72,253.62
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,273.05,214.0
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,198.89,150.03
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,135.0,88.33
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,50.21,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.83,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,25.02,13.11
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,41.07,30.29
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,67.84,47.75
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,98.22,71.46
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,130.05,98.0
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,163.88,126.75
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,197.14,154.85
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,232.49,184.47
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,288.34,229.67
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,355.19,283.81
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,394.74,315.76
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,434.01,346.79
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,521.73,416.73
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,620.07,493.29
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,609.26,482.13
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,583.08,459.7
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,595.37,468.13
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,603.73,473.1
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,704.12,551.79
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,801.52,622.51
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,816.34,632.21
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,827.91,640.62
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,740.15,577.9
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,629.98,493.49
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,738.14,580.02
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,828.33,645.77
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,815.4,637.24
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,799.28,627.48
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,777.32,614.3
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,752.59,599.06
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,618.88,499.16
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,479.99,389.4
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,434.98,355.68
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,390.86,321.45
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,232.48,191.88
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,83.1,65.19
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,70.62,54.96
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,58.13,44.4
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,46.37,34.21
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,34.76,24.02
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,24.13,14.62
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,13.5,4.78
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.75,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,22.03,11.62
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,32.58,18.58
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,72.74,37.53
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,121.89,71.56
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,173.18,113.75
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,227.76,161.26
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,281.55,209.45
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,337.85,259.13
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,353.54,278.25
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,346.79,276.36
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,391.3,311.8
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,435.92,346.05
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,530.33,420.06
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,636.0,500.42
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,625.41,488.66
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,597.39,464.79
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,687.24,533.24
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,776.71,595.67
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,801.54,610.72
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,823.23,624.46
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,731.55,559.41
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,614.6,471.24
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,632.92,486.63
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,657.22,504.61
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,652.22,501.18
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,637.76,491.6
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,603.38,467.17
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,568.36,442.13
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,550.0,430.75
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,530.17,417.99
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,534.52,423.61
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,543.52,432.08
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,597.11,476.42
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,631.43,505.26
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,584.06,469.21
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,535.97,432.39
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,477.86,387.51
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,423.62,343.72
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,358.74,289.05
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,297.99,235.85
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,222.59,170.32
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,157.2,108.31
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,69.21,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.85,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,17.69,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,27.69,16.7
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,41.9,27.14
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,77.03,48.69
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,118.38,79.38
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,160.57,114.34
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,206.51,153.83
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,249.5,191.24
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,295.98,231.4
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,323.54,257.42
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,340.98,273.5
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,397.08,318.49
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,457.49,365.98
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,467.94,373.49
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,468.2,372.71
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,484.88,385.09
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,499.19,395.28
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,441.13,349.15
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,375.68,296.71
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,406.58,320.72
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,444.5,349.24
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,350.23,276.12
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,254.19,200.24
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,345.84,273.75
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,433.01,341.54
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,535.9,422.74
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,621.35,489.25
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,584.62,460.95
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,547.38,432.95
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,583.4,463.57
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,623.45,496.0
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,572.38,457.2
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,513.81,413.01
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,383.42,310.65
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,246.5,199.65
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,233.88,190.61
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,220.21,179.98
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,190.25,155.53
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,161.0,131.2
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,130.92,105.47
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,101.33,79.72
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,69.39,51.98
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,38.63,24.67
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,17.85,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,7.86,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,12.27,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,21.18,12.18
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,40.5,21.79
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,81.58,43.19
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,132.35,79.54
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,184.89,123.62
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,240.44,172.36
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,294.74,221.07
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,351.11,270.7
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,404.93,317.15
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,459.46,362.67
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,509.41,403.19
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,558.39,441.58
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,604.49,477.19
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,648.14,510.0
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,688.76,538.83
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,727.58,564.56
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,759.75,586.11
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,789.19,605.7
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,815.79,622.13
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,839.44,636.49
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,855.68,646.39
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,868.49,654.09
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,874.77,657.04
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,877.47,657.81
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,770.22,584.78
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,641.56,489.8
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,752.97,575.17
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,836.2,631.34
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,813.02,614.06
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,786.95,596.25
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,758.66,576.65
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,723.52,552.34
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,682.4,524.13
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,639.77,494.24
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,574.09,446.17
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,512.18,399.94
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,453.42,355.79
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,397.43,312.2
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,331.25,259.7
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,269.89,209.19
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,201.55,152.02
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,141.54,99.2
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,63.56,5.28
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,21.31,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,29.72,19.47
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,46.05,28.08
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,82.39,50.79
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,124.89,82.76
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,167.83,119.13
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,213.64,159.14
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,257.88,197.83
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,304.47,238.04
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,377.95,298.43
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,465.35,369.86
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,517.66,412.85
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,569.63,454.57
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,616.04,491.61
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,660.92,526.66
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,702.0,557.17
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,740.95,583.74
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,773.91,606.56
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,804.04,627.29
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,829.71,644.84
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,852.21,660.18
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,867.49,670.15
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,879.21,677.78
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,884.99,681.83
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,887.11,683.54
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,883.12,681.19
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,875.54,676.53
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,861.96,667.84
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,845.01,656.93
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,822.42,642.94
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,796.86,626.84
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,763.93,604.56
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,728.63,580.44
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,547.94,443.11
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,358.59,290.86
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,326.34,266.42
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,293.96,240.66
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,382.74,314.82
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,435.05,355.62
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,367.65,298.18
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,307.39,245.47
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,234.03,181.35
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,169.81,122.68
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,76.85,17.55
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,14.74,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,26.84,4.09
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,26.83,17.23
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,44.79,22.73
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,86.58,45.72
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,138.18,83.81
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,189.13,126.65
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,244.7,175.13
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,274.48,208.22
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,285.32,222.79
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,344.17,270.53
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,414.78,327.18
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,452.21,357.19
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,484.29,382.26
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,508.38,400.56
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,526.94,414.03
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,549.47,430.92
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,565.38,442.69
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,571.6,446.83
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,574.73,448.6
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,628.59,490.47
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,679.37,529.52
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,664.3,516.91
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,639.78,498.01
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,643.91,502.09
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,646.54,504.91
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,640.04,500.84
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,632.25,495.91
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,459.98,364.63
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,289.56,229.36
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,298.61,237.86
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,307.35,245.5
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,276.29,221.11
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,245.52,196.86
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,238.71,192.53
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,231.44,187.67
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,275.07,225.37
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,311.98,256.55
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,265.53,218.64
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,227.86,187.4
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,191.99,156.72
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,162.28,130.37
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,119.42,92.94
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,79.09,56.99
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,34.02,8.6
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.97,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,9.16,2.22
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,14.46,6.64
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,20.74,12.16
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,27.02,17.62
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,33.3,23.05
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,39.59,28.42
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,90.08,71.13
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,140.26,112.58
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,139.32,111.37
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,138.06,110.04
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,151.1,120.19
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,164.23,130.28
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,183.17,145.25
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,202.48,160.41
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,308.47,245.05
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,421.96,332.36
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,428.58,336.45
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,434.25,340.57
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,443.76,347.99
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,452.9,355.13
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,401.18,314.75
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,354.23,277.88
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,350.69,275.4
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,346.97,272.57
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,342.29,268.97
