Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,337.45,265.29
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,286.45,225.76
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,228.52,180.44
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,170.31,134.52
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,112.96,88.26
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,116.11,91.18
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,119.36,94.06
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,104.35,82.06
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,89.35,69.98
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,85.01,66.57
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,80.72,63.15
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,69.8,54.07
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,58.95,44.95
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,47.82,35.43
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,36.69,25.77
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,26.06,16.46
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,15.43,7.06
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,7.71,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,4.91,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,9.64,0.25
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,21.23,12.73
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,32.83,22.25
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,45.89,33.67
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,58.74,44.74
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,72.13,56.16
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,85.58,67.45
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,121.55,97.07
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,158.66,127.13
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,176.87,141.73
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,195.36,156.5
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,169.05,134.83
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,141.36,111.93
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,121.08,95.16
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,100.71,78.28
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,94.4,72.85
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,88.09,67.44
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,94.42,72.69
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,100.78,77.97
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,142.64,112.09
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,185.02,146.16
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,169.15,133.25
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,153.2,120.37
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,221.12,175.42
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,290.43,230.53
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,285.35,226.47
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,280.18,222.64
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,336.57,268.31
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,384.97,307.12
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,351.52,280.79
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,318.22,254.75
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,190.14,152.42
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,65.75,49.67
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,40.1,28.4
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,14.48,6.73
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,27.03,17.52
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,39.59,28.33
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,34.27,23.83
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,28.95,19.29
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,23.15,14.29
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,17.36,9.23
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,12.53,4.96
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,7.71,0.68
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.85,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,11.3,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,21.56,9.02
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,36.76,26.11
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,58.28,41.13
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,86.29,62.84
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,116.99,87.75
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,147.94,113.81
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,180.71,141.66
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,135.99,107.5
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,80.24,62.35
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,96.14,75.52
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,112.1,88.59
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,109.79,86.25
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,107.43,83.94
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,102.14,79.4
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,96.82,74.87
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,70.63,53.16
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,44.49,31.44
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,110.18,85.62
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,176.83,139.7
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,148.16,116.08
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,119.46,92.52
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,139.64,109.12
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,159.99,125.83
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,105.69,81.66
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,52.25,37.75
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,51.28,36.99
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,50.3,36.22
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,33.36,22.19
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,16.43,8.09
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,15.46,7.32
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,14.49,6.55
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,15.45,7.39
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,16.42,8.23
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,12.07,4.58
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.72,0.9
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.75,0.1
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,15.24,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,25.67,13.28
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,36.11,25.92
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,66.84,41.56
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,107.06,67.64
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,156.71,105.87
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,141.81,105.74
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,99.68,79.62
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,213.8,167.94
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,366.77,289.91
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,375.74,301.46
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,367.43,296.89
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,366.35,296.44
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,354.66,286.38
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,441.41,357.09
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,539.4,435.29
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,529.23,425.48
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,515.77,413.11
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,491.77,393.33
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,468.19,373.54
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,498.53,397.67
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,529.33,421.85
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,446.69,356.39
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,353.85,282.04
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,301.41,240.73
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,242.28,193.37
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,237.73,189.96
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,233.15,186.44
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,287.96,231.44
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,336.57,271.08
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,432.18,351.59
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,523.71,427.6
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,309.96,255.26
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,103.1,81.35
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,73.5,56.81
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,44.44,32.33
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,47.34,34.92
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,50.24,37.5
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,42.98,31.43
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,35.72,25.29
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,28.95,19.42
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,22.19,13.49
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,15.91,7.93
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,9.64,2.37
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,4.82,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,13.27,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,20.84,10.67
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,34.25,24.73
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,63.49,41.66
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,99.49,68.01
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,139.52,100.68
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,179.07,135.08
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,221.43,172.6
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,243.3,195.59
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,254.29,207.53
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,251.05,205.86
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,240.25,196.93
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,239.81,195.92
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,236.3,192.23
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,368.17,301.69
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,512.95,418.34
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,518.67,420.48
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,520.47,419.93
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,569.27,458.99
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,620.04,499.02
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,644.11,517.84
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,673.19,540.55
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,715.39,574.76
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,756.99,608.3
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,711.78,570.63
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,656.68,525.84
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,616.35,494.35
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,566.46,455.32
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,413.11,334.04
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,245.36,197.21
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,171.95,137.88
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,99.94,78.39
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,446.87,373.7
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,742.92,604.99
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,701.0,573.2
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,657.64,541.91
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,611.93,506.13
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,563.01,467.08
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,504.54,420.0
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,447.58,372.72
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,382.03,316.42
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,320.24,261.68
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,245.56,195.94
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,179.64,136.61
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,101.13,60.97
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,25.6,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,14.74,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,23.2,13.09
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,36.54,26.77
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,67.44,44.38
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,106.01,73.52
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,145.1,105.77
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,182.28,137.48
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,224.35,173.94
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,281.11,220.14
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,352.35,278.85
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,332.0,267.16
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,281.94,227.86
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,376.28,304.74
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,485.65,391.81
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,485.02,389.79
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,478.82,383.44
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,409.65,327.68
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,330.92,263.34
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,372.24,296.67
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,414.92,330.24
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,441.82,350.96
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,475.55,376.78
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,533.26,422.15
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,599.35,472.81
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,551.01,435.36
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,508.59,402.61
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,478.46,379.9
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,439.2,349.98
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,450.51,359.95
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,452.5,362.6
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,319.27,257.88
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,191.21,153.91
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,196.11,158.65
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,201.05,163.06
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,110.76,88.57
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,25.11,16.0
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,72.03,56.38
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,122.25,99.04
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,106.21,85.77
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,90.15,72.41
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,74.08,58.65
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,57.95,44.6
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,42.29,30.82
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,27.03,17.25
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,15.44,5.76
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,8.2,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,16.4,7.88
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,30.42,21.33
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,44.27,32.43
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,59.83,46.03
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,75.54,59.51
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,91.35,72.96
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,107.24,86.27
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,97.29,77.62
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,86.97,68.68
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,141.75,114.39
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,197.68,160.12
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,152.26,122.09
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,105.5,82.99
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,136.44,108.42
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,167.61,133.62
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,181.94,144.76
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,196.47,156.04
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,212.56,168.82
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,228.86,181.75
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,242.96,192.52
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,257.19,203.37
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,341.15,269.93
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,421.8,332.35
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,328.27,258.94
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,228.46,179.77
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,247.04,194.99
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,265.79,210.0
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,266.4,210.77
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,266.97,211.61
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,247.77,196.65
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,228.6,181.7
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,220.54,175.71
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,212.47,169.68
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,158.45,126.33
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,105.45,83.02
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,115.11,91.38
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,125.35,100.14
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,109.32,87.15
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,93.28,73.98
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,76.68,59.95
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,60.03,45.66
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,44.39,32.11
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,28.97,18.58
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,16.89,6.98
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,16.89,8.8
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,28.0,18.19
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,35.74,24.67
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,43.49,31.11
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,85.63,66.25
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,127.77,100.88
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,89.05,68.7
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,50.29,36.45
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,67.74,50.9
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,85.2,65.24
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,61.45,45.54
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,37.73,25.84
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,38.22,26.23
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,38.7,26.62
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,93.5,71.85
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,149.16,117.14
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,138.33,108.31
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,127.49,99.56
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,80.36,61.07
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,33.85,22.64
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,34.82,23.49
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,35.78,24.34
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,39.64,27.62
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,43.51,30.91
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,51.73,37.87
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,59.95,44.84
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,56.07,41.71
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,52.19,38.58
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,42.99,30.93
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,33.8,23.22
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,29.44,19.63
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,25.09,15.98
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,20.74,12.24
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,16.39,8.45
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,12.05,4.63
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,7.71,0.8
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,7.23,0.75
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,10.6,3.47
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,13.98,6.45
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,17.36,9.41
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,20.74,12.33
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,24.13,15.21
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,15.92,8.09
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,7.72,0.99
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,14.48,6.78
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,21.25,12.53
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,91.44,71.91
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,161.67,130.16
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,181.1,145.84
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,200.9,161.78
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,138.28,109.87
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,75.5,57.62
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,187.67,150.18
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,302.39,241.94
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,342.3,273.14
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,377.96,300.94
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,439.51,350.0
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,509.65,404.79
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,379.45,302.43
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,249.3,197.98
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,262.97,209.99
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,276.75,221.78
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,234.02,187.67
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,191.48,153.36
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,100.49,78.72
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,12.56,4.98
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,142.83,115.24
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,280.55,228.99
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,263.79,216.01
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,246.85,203.04
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,162.33,132.77
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,78.47,61.67
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,68.64,53.59
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,58.95,45.46
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,210.38,176.77
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,320.97,265.83
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,247.17,200.04
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,181.69,141.15
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,99.76,68.26
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,18.31,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,8.85,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.93,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.85,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.71,0.92
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,11.57,4.35
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,15.43,7.74
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,19.29,11.09
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,23.16,14.42
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,27.03,17.71
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,84.99,67.23
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,142.18,115.18
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,162.72,131.92
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,183.82,149.07
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,156.17,125.58
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,127.77,101.55
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,111.36,87.77
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,94.88,73.95
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,126.9,100.36
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,159.14,126.71
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,131.94,104.22
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,104.7,81.7
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,114.51,89.77
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,124.36,97.84
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,107.21,83.68
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,90.08,69.53
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,66.32,49.84
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,42.58,30.07
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,62.43,46.68
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,82.3,63.26
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,112.73,88.4
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,143.7,113.79
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,159.83,127.43
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,176.21,141.35
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,170.12,136.57
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,164.13,131.9
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,160.92,129.61
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,157.81,127.39
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,264.61,219.51
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,357.03,297.09
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,313.43,260.7
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,265.11,220.33
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,218.96,181.09
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,175.21,143.22
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,130.69,104.49
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,89.21,68.15
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,51.34,33.97
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,11.58,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,5.9,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,5.78,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,11.57,4.29
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,19.29,10.71
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,27.02,17.55
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,36.2,25.57
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,45.39,33.51
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,54.11,40.93
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,62.83,48.26
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,47.82,35.33
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,32.84,22.45
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,39.13,27.73
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,45.43,32.97
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,135.24,108.18
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,226.03,182.4
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,205.51,165.15
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,184.25,147.45
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,175.56,139.91
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,166.74,132.3
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,186.58,148.37
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,206.66,164.54
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,144.87,114.25
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,83.29,63.62
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,121.32,94.97
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,159.78,126.35
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,125.85,98.62
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,92.04,70.88
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,146.04,115.4
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,200.98,160.16
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,107.42,83.84
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,16.43,8.16
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,49.81,36.21
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,83.23,64.17
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,77.4,59.43
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,71.58,54.71
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,46.39,33.67
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,21.24,12.45
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,31.39,21.15
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,41.53,29.88
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,36.21,25.42
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,30.89,20.92
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,25.57,16.37
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,20.26,11.76
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,14.94,7.13
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,9.64,2.47
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,5.78,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
