Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,11.3,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,17.84,5.74
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,28.55,19.2
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,40.38,30.4
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,78.46,45.69
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,125.53,78.03
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,175.35,119.48
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,228.3,165.93
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,280.99,212.57
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,337.26,261.87
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,390.66,308.36
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,443.73,353.14
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,495.66,396.16
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,548.33,438.56
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,598.87,477.54
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,650.31,516.03
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,694.83,549.07
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,738.03,580.36
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,776.9,606.01
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,813.89,629.7
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,845.32,650.81
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,874.16,670.08
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,895.34,684.07
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,913.28,695.96
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,926.75,704.9
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,937.01,711.8
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,950.84,719.93
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,955.88,722.18
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,823.61,630.27
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,672.5,516.37
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,691.45,533.75
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,715.76,553.41
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,798.22,619.66
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,863.29,667.72
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,827.66,643.75
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,790.13,619.14
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,750.33,593.69
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,706.19,564.57
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,653.86,526.78
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,601.62,487.57
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,543.26,443.61
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,486.09,399.03
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,426.14,349.97
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,368.18,300.83
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,297.9,240.55
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,233.97,184.17
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,163.1,122.03
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,102.08,63.09
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,37.2,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,12.78,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,20.22,8.71
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,30.48,21.11
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,43.2,33.12
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,82.56,47.64
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,130.72,81.26
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,180.37,121.55
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,236.99,170.55
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,294.02,221.8
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,351.83,273.24
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,407.52,322.05
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,464.97,370.93
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,519.48,415.59
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,573.97,458.56
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,624.15,496.89
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,672.7,532.7
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,718.33,566.37
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,762.21,596.42
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,800.31,620.83
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,835.78,643.08
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,866.75,663.17
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,894.82,681.17
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,918.32,694.7
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,938.64,706.05
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,952.16,714.79
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,962.2,721.39
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,969.05,726.62
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,972.33,729.64
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,966.97,727.09
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,958.07,722.36
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,943.79,714.14
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,926.14,703.74
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,902.19,689.08
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,875.26,672.37
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,841.93,651.51
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,806.28,628.75
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,768.97,605.31
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,725.15,576.68
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,673.49,540.86
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,621.55,502.96
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,564.15,459.71
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,509.67,417.15
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,443.98,364.18
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,381.64,311.99
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,311.87,251.96
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,248.36,195.61
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,172.28,129.19
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,108.88,69.35
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,39.59,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,11.3,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,17.45,7.48
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,23.64,15.05
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,36.08,20.65
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,78.54,40.06
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,130.73,76.85
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,182.24,119.63
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,238.18,168.74
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,293.11,218.47
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,350.48,269.75
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,406.11,318.17
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,463.89,366.7
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,517.05,411.04
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,569.92,453.94
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,618.73,491.75
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,666.29,527.53
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,710.12,559.58
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,752.03,588.7
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,789.77,613.75
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,825.04,636.84
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,855.61,657.37
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,883.24,675.82
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,904.25,688.82
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,921.85,699.57
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,935.55,708.67
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,945.81,715.58
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,908.48,690.59
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,857.9,654.6
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,899.3,687.88
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,925.24,707.72
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,847.47,654.38
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,757.94,588.45
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,750.27,585.58
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,739.32,579.73
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,681.39,536.99
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,624.86,494.88
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,626.89,500.87
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,625.1,503.3
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,546.76,442.87
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,477.1,388.19
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,367.63,301.03
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,270.36,221.5
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,232.79,191.0
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,196.21,160.37
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,156.88,126.69
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,119.23,93.85
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,79.33,59.02
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,38.99,23.28
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,17.38,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,13.27,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,20.99,10.9
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,29.3,20.17
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,45.7,27.81
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,87.71,48.9
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,138.09,85.05
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,178.43,127.39
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,201.53,154.91
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,238.47,187.8
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,274.18,218.99
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,360.83,288.18
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,476.35,381.43
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,531.0,427.15
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,585.68,471.95
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,636.45,511.84
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,685.7,549.54
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,731.24,584.24
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,775.02,615.56
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,814.15,643.24
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,850.84,669.06
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,882.28,690.75
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,910.82,710.36
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,933.44,724.74
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,952.75,736.84
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,967.51,746.94
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,978.83,754.77
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,981.86,757.32
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,981.34,757.59
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,915.35,711.7
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,835.3,653.34
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,834.76,655.5
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,828.98,653.59
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,796.54,632.05
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,762.33,609.06
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,691.55,555.46
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,626.22,505.12
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,598.88,486.64
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,569.17,465.79
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,477.87,393.31
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,401.39,331.26
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,385.35,320.24
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,371.95,310.25
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,311.46,259.42
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,262.42,217.22
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,211.1,172.86
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,163.2,130.56
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,112.02,85.36
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,66.43,43.77
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,29.31,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,13.27,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,20.7,11.28
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,26.26,17.72
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,44.4,24.01
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,92.66,49.35
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,145.84,88.52
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,200.47,135.56
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,259.48,188.98
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,317.63,243.14
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,378.08,298.76
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,437.89,352.23
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,496.57,403.28
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,552.36,451.21
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,607.69,497.4
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,658.86,538.12
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,708.65,576.55
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,754.74,610.61
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,798.73,642.13
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,837.98,670.14
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,874.54,696.02
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,906.16,717.84
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,934.61,737.3
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,957.07,751.42
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,976.02,763.08
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,989.95,771.83
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,1000.2,778.07
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,999.68,777.36
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,995.39,774.24
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,989.81,770.07
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,980.65,763.72
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,965.34,753.51
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,946.7,741.09
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,922.44,724.49
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,895.19,705.83
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,860.8,682.33
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,828.92,660.6
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,786.36,631.79
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,742.06,601.38
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,420.38,349.65
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,99.39,78.46
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,74.94,58.51
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,51.2,38.52
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,43.46,31.96
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,35.72,25.31
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,28.47,19.03
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,21.22,12.66
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,14.46,6.62
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,7.71,0.45
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.85,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,10.12,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,20.42,11.45
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,25.55,17.19
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,48.68,26.15
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,94.7,50.28
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,148.12,89.85
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,202.95,136.78
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,262.36,189.95
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,320.12,242.96
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,382.0,298.58
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,439.91,349.28
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,498.52,398.9
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,554.43,444.93
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,609.87,488.84
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,661.0,527.16
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,710.67,562.87
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,756.23,593.9
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,799.69,622.56
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,838.63,646.36
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,874.82,667.78
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,906.33,687.53
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,934.67,705.04
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,957.1,719.28
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,976.01,731.3
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,989.82,740.07
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,999.96,746.61
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,1003.31,748.88
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,1002.9,748.92
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,998.1,747.07
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,989.64,742.96
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,973.65,733.99
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,954.3,722.88
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,930.4,708.74
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,903.39,692.45
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,868.28,670.47
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,830.84,646.67
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,788.68,620.35
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,749.14,595.41
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,697.66,560.04
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,645.63,523.19
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,587.98,480.08
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,530.91,435.92
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,465.62,382.98
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,405.36,332.2
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,335.1,272.13
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,270.68,215.09
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,193.86,147.7
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,129.09,88.55
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,55.95,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,13.65,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,27.04,17.26
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,36.16,26.59
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,59.92,37.15
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,102.44,65.69
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,143.08,99.65
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,185.07,134.14
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,232.79,174.83
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,281.48,217.81
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,332.53,262.21
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,376.7,299.98
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,418.24,334.19
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,458.34,366.56
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,495.84,395.89
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,556.88,443.28
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,624.75,494.74
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,652.22,513.85
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,674.17,528.75
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,760.89,594.53
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,849.55,655.32
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,880.39,675.16
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,908.38,693.58
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,930.98,708.33
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,950.41,721.03
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,963.91,729.83
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,973.98,736.51
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,979.34,740.2
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,981.18,741.71
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,975.96,739.29
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,967.25,734.72
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,953.21,726.66
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,935.85,716.45
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,911.75,702.14
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,884.73,685.74
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,856.41,668.27
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,820.47,645.17
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,779.19,619.36
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,736.19,591.67
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,686.0,556.79
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,635.16,519.84
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,577.81,476.26
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,523.33,433.4
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,459.75,381.79
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,398.9,330.5
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,329.48,270.25
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,265.85,213.29
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,191.06,146.76
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,127.65,88.78
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,56.1,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,12.96,0.0
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,26.53,16.99
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,33.58,24.25
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,59.15,33.94
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,102.76,59.16
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,153.96,97.97
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,170.56,126.02
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,158.67,127.28
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,198.8,159.76
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,242.1,194.79
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,284.14,228.34
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,329.41,264.07
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,386.32,309.38
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,449.39,359.02
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,566.21,452.23
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,702.52,557.48
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,747.1,588.47
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,789.74,617.85
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,827.66,642.79
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,863.07,665.78
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,894.22,686.52
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,922.4,705.18
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,945.11,720.11
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,964.51,732.88
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,977.78,742.59
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,987.51,750.07
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,993.19,754.98
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,995.23,757.58
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,990.78,755.48
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,982.74,751.11
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,967.85,742.99
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,949.58,732.56
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,926.7,719.87
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,900.75,704.93
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,702.15,560.44
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,490.74,392.84
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,641.81,520.02
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,753.04,608.85
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,580.32,475.17
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,413.88,339.93
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,375.3,310.42
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,336.86,279.77
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,389.15,323.9
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,416.11,343.99
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,346.94,283.6
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,283.15,226.41
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,207.49,158.92
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,142.97,99.78
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,62.51,2.83
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,12.3,0.0
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,25.23,16.08
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,31.42,22.38
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,59.95,32.64
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,84.71,55.9
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,86.34,68.73
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,103.5,83.07
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,120.77,97.2
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,133.98,107.91
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,147.21,118.5
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,203.09,163.63
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,263.75,211.92
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,306.15,245.41
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,351.01,280.57
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,443.04,353.26
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,544.7,431.56
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,662.19,524.22
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,791.21,619.51
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,829.28,644.19
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,864.9,667.71
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,895.56,687.59
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,923.21,705.34
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,946.19,719.04
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,965.9,730.56
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,979.54,739.45
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,989.65,746.14
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,994.66,749.59
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,996.05,750.82
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,991.55,748.87
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,983.47,744.7
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,968.95,736.31
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,951.02,725.73
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,927.58,712.75
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,901.07,697.59
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,868.58,677.24
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,833.52,654.84
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,792.01,628.32
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,753.06,603.24
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,704.03,569.29
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,654.12,533.98
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,597.17,490.89
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,540.64,446.7
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,476.69,394.23
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,417.16,343.58
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,348.32,284.18
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,284.77,227.48
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,209.99,161.23
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,145.99,102.95
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,64.14,10.64
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,13.01,1.5
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,26.82,17.72
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,34.3,25.14
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,65.5,37.3
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,108.26,73.92
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,133.5,103.19
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,164.04,128.59
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,195.98,155.11
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,235.03,187.14
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,277.01,221.26
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,345.79,275.39
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,431.21,342.45
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,472.65,374.89
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,512.01,405.06
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,565.25,444.86
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,622.21,486.29
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,633.26,492.67
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,638.23,494.66
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,744.35,574.75
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,857.7,652.86
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,888.17,671.47
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,915.88,689.19
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,935.03,700.71
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,954.99,712.92
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,968.09,721.99
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,977.84,729.06
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,984.54,734.3
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,987.76,737.43
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,982.38,735.07
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,973.54,730.63
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,958.49,722.18
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,940.19,711.66
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,916.09,696.65
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,894.45,683.38
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,859.41,661.39
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,822.22,637.78
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,780.77,611.53
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,737.66,583.67
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,686.17,548.08
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,636.95,512.34
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,580.01,470.23
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,523.86,427.34
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,457.14,373.95
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,394.03,321.75
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,324.71,263.4
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,261.08,208.05
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,186.66,143.55
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,124.94,89.12
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,56.27,14.34
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,14.18,3.51
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,29.4,20.19
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,35.82,26.65
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,69.51,39.35
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,114.8,67.71
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,167.18,108.69
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,201.48,148.72
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,212.64,167.07
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,287.97,224.59
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,396.07,311.1
