Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,452.82,359.16
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,510.53,406.61
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,565.15,450.13
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,619.54,492.0
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,669.9,529.88
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,718.67,565.58
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,763.87,597.09
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,807.16,626.46
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,844.51,650.19
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,879.2,671.86
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,909.99,691.96
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,937.83,710.04
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,959.29,723.84
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,977.36,735.49
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,990.29,744.45
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,999.75,751.28
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,1002.94,754.12
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,1002.59,754.81
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,929.98,706.94
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,843.58,646.15
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,907.69,696.11
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,957.31,731.35
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,932.56,715.44
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,904.9,698.2
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,869.34,675.35
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,831.65,650.81
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,788.97,623.22
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,744.72,594.07
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,695.13,559.61
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,642.64,520.82
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,584.84,477.29
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,527.96,433.15
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,463.06,380.6
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,401.05,328.8
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,330.74,269.18
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,266.2,212.78
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,193.22,149.12
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,131.97,94.78
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,59.64,20.07
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,14.88,4.86
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,31.0,21.5
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,36.86,27.39
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,72.88,40.86
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,119.26,70.65
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,172.76,113.02
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,226.65,159.91
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,284.95,211.79
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,343.69,264.17
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,402.53,315.58
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,458.94,363.81
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,515.97,410.96
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,570.74,455.38
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,625.26,498.22
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,675.74,535.96
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,724.5,571.29
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,768.82,601.75
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,811.18,629.97
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,849.13,655.07
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,884.5,678.16
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,914.35,697.28
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,941.22,714.31
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,962.87,726.97
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,981.18,737.45
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,994.08,745.2
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,1003.49,750.78
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,1007.39,753.47
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,1007.73,754.01
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,1002.22,752.06
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,993.21,747.9
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,908.81,693.12
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,812.56,626.48
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,868.41,671.86
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,907.76,701.9
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,873.37,680.34
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,836.67,657.28
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,793.87,629.76
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,749.46,600.54
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,699.36,565.35
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,648.55,528.18
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,592.58,485.18
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,535.07,439.89
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,471.3,388.34
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,410.18,337.32
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,339.81,277.23
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,275.19,220.39
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,201.0,155.11
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,137.12,98.4
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,61.78,24.43
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,10.81,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,18.88,8.54
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,28.73,19.56
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,33.82,24.63
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,73.54,39.22
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,121.08,69.97
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,175.21,112.75
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,232.22,161.88
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,291.18,213.71
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,348.35,264.73
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,407.52,316.39
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,464.54,364.46
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,523.59,412.48
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,577.82,455.32
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,631.5,496.38
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,681.01,533.13
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,728.95,567.39
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,773.1,597.72
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,815.2,626.37
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,852.48,650.27
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,887.04,672.13
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,917.19,691.71
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,944.31,709.23
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,965.56,722.0
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,983.43,732.6
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,996.39,740.4
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,1005.79,745.99
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,1010.13,748.39
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,1010.86,748.6
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,1004.61,744.41
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,994.79,738.09
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,978.7,727.8
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,959.28,715.48
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,934.77,700.45
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,907.28,683.45
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,873.43,662.11
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,837.14,639.0
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,795.31,612.56
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,756.15,587.68
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,706.33,553.67
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,655.71,518.64
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,598.68,476.91
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,542.14,434.22
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,479.02,384.52
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,420.16,336.49
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,351.79,280.66
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,288.62,226.9
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,215.39,163.76
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,152.26,108.22
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,68.91,30.51
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,11.8,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,20.04,9.95
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,30.3,20.81
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,35.75,26.14
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,77.58,42.06
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,124.33,72.79
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,177.69,115.08
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,231.8,161.87
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,291.95,214.51
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,348.84,264.98
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,407.93,316.27
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,464.58,363.81
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,522.03,410.38
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,576.48,453.16
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,631.1,494.64
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,681.44,531.98
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,730.57,567.17
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,775.19,597.56
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,817.84,626.27
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,855.9,650.3
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,891.38,672.33
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,921.39,691.36
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,948.36,708.3
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,969.49,719.93
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,987.25,729.36
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,1000.1,737.02
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,1009.43,742.51
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,1012.82,742.85
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,1012.61,741.03
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,1006.33,736.89
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,996.53,730.65
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,980.61,719.22
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,961.44,705.86
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,936.52,689.67
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,908.64,671.64
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,805.01,602.14
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,694.93,524.65
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,604.05,459.41
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,511.59,391.5
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,474.1,365.48
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,436.01,338.14
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,393.99,307.49
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,352.66,276.68
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,308.73,243.16
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,265.6,209.31
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,219.71,172.38
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,175.88,136.04
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,129.16,96.63
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,86.46,60.3
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,40.62,17.86
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.47,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,10.6,2.87
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,18.33,10.43
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,28.47,19.73
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,38.62,27.38
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,49.75,36.95
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,60.89,46.39
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,115.28,91.0
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,172.72,137.4
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,196.88,156.91
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,221.18,176.33
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,307.97,244.7
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,411.18,325.3
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,471.58,372.76
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,540.03,426.0
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,582.04,457.25
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,622.95,487.11
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,609.86,474.08
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,584.08,451.55
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,619.14,477.4
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,654.53,502.79
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,700.79,537.19
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,753.12,575.3
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,768.19,585.92
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,781.69,595.79
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,787.47,599.29
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,791.21,601.48
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,748.84,570.39
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,711.12,542.43
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,667.81,510.95
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,615.18,472.58
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,491.66,381.01
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,360.42,280.71
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,521.25,410.2
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,674.88,528.27
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,633.8,497.7
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,592.64,468.17
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,553.55,440.82
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,514.12,412.68
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,314.25,255.28
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,124.57,98.51
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,94.38,74.03
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,64.76,49.42
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,55.56,41.79
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,46.36,34.05
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,37.65,26.68
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,28.95,19.18
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,20.74,11.97
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,12.53,4.74
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,6.74,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,15.43,7.07
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,26.06,17.35
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,40.09,30.22
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,53.89,40.54
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,68.5,53.08
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,83.21,65.49
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,123.71,98.52
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,164.22,131.06
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,171.24,136.71
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,174.71,139.29
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,214.32,170.48
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,254.73,201.74
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,221.27,174.71
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,184.32,144.88
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,335.64,265.56
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,496.26,387.54
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,464.01,360.81
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,423.3,328.58
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,393.15,305.45
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,360.97,280.44
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,417.48,323.78
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,475.52,367.19
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,536.36,412.83
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,593.35,455.12
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,645.99,494.55
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,706.14,538.7
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,687.55,524.83
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,659.65,505.09
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,642.32,492.98
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,624.11,480.14
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,667.39,514.54
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,699.05,540.12
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,526.25,411.04
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,358.41,280.99
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,437.83,345.98
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,503.9,398.69
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,379.36,302.41
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,244.89,195.63
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,223.26,179.12
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,201.93,162.33
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,154.5,124.11
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,108.04,85.94
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,92.6,73.28
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,77.16,60.38
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,61.71,47.26
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,46.37,34.05
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,33.31,22.63
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,20.26,11.17
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,11.09,2.1
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,11.09,3.61
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,18.33,10.56
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,28.47,18.76
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,38.62,27.65
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,49.27,36.85
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,59.92,45.93
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,94.36,75.03
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,128.53,103.4
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,125.01,100.06
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,121.17,96.54
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,94.27,73.74
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,66.74,50.52
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,72.08,54.84
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,77.43,59.13
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,148.45,117.3
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,219.95,174.41
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,167.48,131.9
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,114.34,88.74
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,113.91,88.2
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,113.46,87.58
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,190.88,149.84
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,269.28,211.29
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,248.75,194.9
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,228.04,178.69
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,230.86,180.97
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,233.66,183.18
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,321.0,251.55
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,405.04,315.56
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,352.14,274.92
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,291.74,228.63
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,216.7,170.19
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,142.4,111.01
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,128.54,100.15
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,114.7,89.1
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,124.15,97.02
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,133.71,105.03
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,133.85,105.39
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,134.05,105.84
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,171.31,137.0
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,208.8,168.08
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,109.71,87.09
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,16.41,8.41
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,13.99,6.4
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,11.57,4.34
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,9.16,2.27
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,6.75,0.17
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.44,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.47,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,9.16,2.12
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,15.43,8.08
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,23.15,14.27
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,30.88,21.02
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,39.59,28.55
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,48.3,35.98
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,64.28,49.51
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,80.21,62.83
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,52.67,39.31
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,25.11,15.79
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,71.09,54.48
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,116.83,92.07
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,182.01,145.01
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,248.26,197.67
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,326.6,259.52
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,408.95,323.2
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,354.92,280.25
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,294.97,232.64
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,258.04,203.66
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,220.48,173.85
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,325.01,256.45
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,429.55,336.4
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,396.4,310.35
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,362.34,284.07
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,366.33,287.36
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,370.23,290.46
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,371.91,292.01
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,373.48,293.52
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,356.42,280.58
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,330.92,261.14
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,429.15,339.42
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,527.47,415.62
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,293.2,234.39
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,73.58,55.55
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,162.38,129.15
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,253.73,203.19
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,194.4,155.66
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,136.05,108.31
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,124.66,99.3
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,113.28,90.15
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,116.18,92.89
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,119.35,95.84
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,102.89,82.26
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,86.43,68.49
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,69.96,54.6
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,53.45,40.42
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,39.12,27.82
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,25.1,15.41
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,14.47,5.11
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,10.32,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,16.4,0.06
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,28.05,18.4
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,39.13,29.21
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,55.47,36.26
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,97.19,58.96
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,98.6,67.96
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,80.6,63.42
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,96.74,76.75
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,112.96,89.85
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,169.9,135.96
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,231.28,184.87
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,243.87,194.48
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,255.48,203.32
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,326.67,259.33
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,403.91,318.71
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,374.19,294.03
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,339.63,265.87
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,383.0,299.08
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,427.87,332.56
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,440.93,341.59
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,453.71,350.62
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,418.33,323.49
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,381.34,295.21
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,392.24,303.0
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,403.14,310.48
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,379.29,292.47
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,347.99,269.01
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,395.0,305.08
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,435.39,335.49
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,421.61,325.78
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,407.56,316.2
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,462.62,359.49
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,525.63,407.53
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,550.51,427.68
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,572.75,446.09
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,706.35,552.06
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,809.77,629.96
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,767.97,600.74
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,724.84,571.79
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,676.58,538.39
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,627.73,502.94
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,571.4,461.69
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,516.02,419.86
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,456.42,372.65
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,398.87,325.55
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,332.66,270.41
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,270.04,216.67
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,204.83,159.63
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,147.77,109.14
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,79.55,49.81
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,14.74,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,10.32,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,16.31,2.39
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,28.74,19.1
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,40.57,30.48
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,57.74,37.44
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,98.42,60.19
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,123.21,88.95
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,125.78,101.19
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,152.77,122.96
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,184.06,148.18
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,163.62,131.63
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,140.03,112.1
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,164.21,131.46
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,188.87,150.91
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,304.94,244.8
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,431.46,344.26
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,460.37,365.16
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,489.15,386.12
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,464.88,366.0
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,433.28,340.19
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,448.79,352.02
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,464.21,363.58
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,616.53,483.55
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,774.16,602.64
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,672.1,521.85
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,561.86,434.82
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,646.63,501.38
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,739.6,571.53
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,812.36,627.39
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,878.13,677.86
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,796.41,616.42
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,707.74,549.75
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,736.56,575.26
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,770.06,603.2
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,697.79,549.75
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,635.86,503.37
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,650.25,518.32
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,667.76,535.0
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,621.2,501.03
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,574.92,467.02
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,517.77,423.55
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,469.44,386.07
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,413.95,342.36
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,360.65,299.57
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,313.56,260.54
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,269.22,223.11
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,222.97,183.88
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,179.07,145.81
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,128.1,101.2
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,85.76,64.0
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,47.8,29.78
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,11.8,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,18.71,5.54
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,30.25,20.65
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,41.23,31.26
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,61.53,39.19
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,104.29,63.33
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,150.29,97.47
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,202.41,140.8
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,254.87,186.9
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,311.3,236.65
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,366.28,285.35
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,423.39,334.73
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,480.02,381.92
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,535.84,427.08
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,588.14,468.86
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,640.21,509.31
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,689.73,547.22
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,738.23,583.03
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,780.87,612.57
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,821.56,640.45
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,857.24,663.35
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,890.36,684.28
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,919.36,703.5
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,945.48,720.74
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,963.86,732.73
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,978.88,742.59
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,991.19,750.74
