Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,1000.18,756.78
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,1002.54,758.51
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,1001.52,758.17
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,995.55,755.13
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,986.26,750.01
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,974.47,743.31
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,953.8,730.61
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,929.61,716.49
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,902.65,700.41
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,866.67,676.95
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,828.82,651.99
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,789.74,625.58
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,746.09,595.53
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,695.37,559.97
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,644.38,522.21
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,588.18,480.21
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,532.84,437.62
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,467.75,385.86
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,405.84,335.07
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,336.65,276.69
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,275.3,223.3
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,204.0,160.99
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,142.89,107.5
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,74.83,48.92
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,15.68,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,13.27,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,22.51,9.52
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,33.0,23.22
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,44.29,34.05
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,66.98,43.23
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,111.04,69.49
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,148.7,97.0
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,193.09,134.23
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,242.83,179.79
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,291.66,224.24
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,328.99,260.04
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,355.37,284.45
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,404.4,324.43
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,457.81,367.09
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,406.94,326.29
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,336.63,268.16
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,438.02,348.91
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,550.08,435.38
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,503.86,397.46
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,448.44,352.45
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,589.99,465.18
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,740.97,580.6
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,682.56,533.03
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,615.4,479.32
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,623.16,485.43
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,630.09,490.56
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,683.88,532.39
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,731.72,569.55
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,696.87,543.05
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,652.75,510.02
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,835.47,656.37
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,995.55,774.26
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,977.8,761.8
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,957.09,748.6
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,931.99,731.9
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,904.17,713.26
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,871.21,691.2
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,835.91,667.28
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,792.91,638.35
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,751.45,610.21
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,704.91,576.62
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,657.06,540.75
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,600.26,496.91
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,544.21,452.55
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,482.27,401.66
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,422.59,351.23
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,355.41,293.52
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,293.2,238.61
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,222.54,175.91
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,160.52,120.6
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,94.55,62.76
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,33.65,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,13.22,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,12.29,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,19.55,8.6
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,28.01,19.04
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,35.89,26.7
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,61.39,35.08
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,108.43,62.58
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,158.32,100.76
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,213.82,148.02
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,268.77,197.48
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,328.88,251.34
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,385.8,302.39
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,444.52,353.76
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,501.17,401.44
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,558.36,447.96
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,611.76,489.94
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,665.13,530.47
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,715.66,567.7
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,765.31,601.66
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,809.13,631.56
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,850.85,659.64
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,887.97,683.29
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,922.51,704.94
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,951.73,724.14
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,977.88,741.25
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,999.39,755.71
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1017.56,768.03
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1028.93,775.46
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1036.73,780.68
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,1040.35,782.27
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,1040.35,781.59
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,1033.4,777.46
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,1022.88,771.14
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,1007.45,762.07
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,988.66,750.82
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,963.33,734.78
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,935.02,716.72
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,901.29,694.86
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,865.09,671.18
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,823.13,644.12
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,783.73,618.61
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,733.93,583.97
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,683.23,548.22
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,627.09,507.35
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,571.22,464.67
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,509.2,415.05
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,450.69,366.7
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,383.76,310.87
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,321.19,256.76
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,250.51,194.98
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,188.06,139.34
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,117.33,77.4
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,55.61,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,20.07,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,12.78,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,20.27,9.69
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,28.67,19.39
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,36.51,26.87
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,63.72,35.58
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,110.23,62.88
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,159.65,100.51
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,214.37,146.53
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,268.81,194.31
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,328.51,246.28
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,384.73,294.56
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,442.66,342.74
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,498.86,388.24
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,555.42,432.49
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,608.39,472.39
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,661.3,510.9
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,710.33,545.96
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,758.24,578.05
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,801.25,606.28
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,842.22,632.84
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,879.85,655.69
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,915.21,676.78
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,944.07,694.74
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,969.89,710.77
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,991.48,724.81
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1009.8,736.87
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,1021.46,744.09
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,1029.59,749.23
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,1033.19,751.66
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,1033.2,751.99
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,1026.69,748.34
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,1016.65,742.63
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,1001.59,733.85
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,983.15,723.02
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,958.31,708.11
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,930.49,691.29
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,898.11,671.99
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,863.2,650.83
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,821.63,625.55
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,778.23,598.63
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,730.93,567.36
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,678.93,532.19
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,611.6,484.56
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,545.33,435.64
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,476.4,382.18
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,411.99,330.8
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,349.28,279.58
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,290.62,230.02
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,219.06,169.47
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,158.75,117.75
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,85.03,56.74
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,23.52,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,13.76,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,21.64,11.36
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,31.71,22.14
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,40.82,30.75
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,69.22,40.53
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,114.53,67.91
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,162.25,104.41
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,215.43,148.98
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,268.64,195.19
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,325.39,244.19
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,381.15,291.74
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,440.65,340.8
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,495.35,384.83
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,550.94,428.13
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,603.22,468.51
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,655.11,507.54
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,704.7,543.1
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,753.1,575.67
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,795.55,602.95
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,836.0,628.59
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,872.1,651.05
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,905.68,671.69
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,934.83,689.99
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,961.05,706.39
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,981.4,717.63
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,998.51,726.86
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,1010.36,733.49
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,1018.79,738.06
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,1022.21,738.94
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,1022.14,737.8
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,1015.72,732.7
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,1005.87,725.59
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,991.59,715.8
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,974.0,704.05
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,949.08,686.89
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,921.26,667.96
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,889.18,646.0
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,854.56,622.51
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,817.77,599.95
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,774.35,572.83
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,726.05,541.16
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,676.7,508.5
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,621.32,472.94
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,566.16,435.42
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,505.63,391.51
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,448.51,348.3
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,382.67,297.82
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,320.95,247.96
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,251.71,190.42
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,190.3,137.83
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,122.14,80.19
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,62.53,4.31
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,22.49,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,14.25,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,22.67,12.52
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,30.46,21.0
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,37.75,27.96
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,69.76,38.58
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,117.09,67.37
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,167.12,105.5
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,222.37,151.14
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,277.35,198.24
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,337.49,248.92
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,393.96,295.98
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,452.11,342.92
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,508.03,387.12
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,564.48,430.34
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,617.76,470.88
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,670.97,510.39
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,720.17,545.36
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,768.37,577.21
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,811.69,605.57
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,852.93,632.36
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,889.67,654.79
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,923.84,675.4
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,952.63,692.99
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,978.37,708.67
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,998.68,719.56
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1015.64,728.4
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,1027.19,735.37
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,1035.23,740.33
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,1036.54,741.27
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,1034.31,740.23
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,1027.87,736.74
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,1017.99,731.27
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,999.3,720.41
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,977.58,707.79
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,952.94,694.69
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,925.46,679.71
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,893.94,661.45
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,855.1,638.12
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,812.9,612.82
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,769.12,586.01
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,720.02,554.36
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,668.19,519.47
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,607.39,477.3
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,544.16,431.88
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,477.92,381.35
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,415.64,332.33
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,351.7,281.3
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,290.66,230.71
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,224.4,174.31
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,165.77,123.52
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,103.3,70.25
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,47.75,7.6
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,17.48,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,12.08,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,23.91,14.0
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,33.5,23.84
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,42.05,31.9
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,74.02,42.03
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,120.45,70.53
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,169.69,108.7
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,224.04,154.29
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,278.8,201.65
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,339.35,253.3
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,396.01,301.61
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,454.28,349.81
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,509.46,393.49
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,564.76,435.64
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,618.09,474.36
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,671.3,511.46
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,718.69,543.65
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,764.1,572.47
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,806.33,599.27
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,846.56,624.46
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,881.33,644.65
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,913.3,662.87
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,875.1,638.0
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,819.6,597.09
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,820.92,597.68
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,819.76,595.92
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,815.72,594.63
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,809.51,591.96
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,824.11,603.32
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,836.79,613.23
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,813.93,598.38
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,789.41,582.72
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,710.71,528.83
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,631.7,473.6
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,562.94,426.11
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,495.5,378.13
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,480.91,369.4
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,465.39,359.51
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,387.2,301.76
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,319.74,250.86
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,289.76,229.04
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,260.02,206.81
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,234.56,187.54
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,209.39,168.15
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,183.71,147.71
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,158.22,127.07
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,247.76,201.53
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,308.45,246.91
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,244.41,190.91
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,186.51,139.59
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,118.07,80.93
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,58.32,15.19
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,21.33,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,11.81,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,24.07,14.41
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,31.78,22.38
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,38.98,29.2
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,75.03,41.88
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,122.18,71.97
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,171.27,110.64
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,225.4,156.76
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,279.6,204.2
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,339.29,255.7
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,394.74,303.01
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,451.75,350.08
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,507.21,394.69
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,565.09,439.64
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,575.9,447.07
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,571.62,442.17
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,602.3,464.43
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,629.65,483.46
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,689.99,527.58
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,753.15,572.68
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,833.92,630.72
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,916.09,683.85
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,834.08,625.58
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,726.98,543.64
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,801.03,598.73
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,873.26,650.08
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,871.32,647.65
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,866.99,644.47
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,952.05,708.13
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,1021.96,753.89
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,1015.5,749.36
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,1005.67,743.68
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,989.31,734.5
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,969.87,723.39
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,944.42,709.06
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,921.67,696.55
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,888.29,675.43
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,852.54,652.64
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,810.55,624.87
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,766.96,595.75
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,718.92,563.5
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,669.84,529.97
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,509.89,408.49
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,365.68,294.76
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,401.33,325.54
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,415.66,336.56
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,350.61,282.6
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,291.27,232.36
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,229.06,178.85
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,171.92,128.76
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,110.48,76.08
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,56.77,18.6
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,20.7,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,10.61,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,21.24,12.2
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,37.78,27.66
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,53.74,42.34
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,71.78,55.64
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,90.08,71.03
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,109.14,86.75
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,128.74,102.68
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,147.94,118.12
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,167.6,133.81
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,193.65,154.49
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,218.69,174.19
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,187.52,148.54
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,152.15,119.47
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,204.42,161.25
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,257.72,202.98
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,356.03,279.34
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,460.89,358.21
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,437.67,339.09
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,412.43,318.98
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,346.02,268.37
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,274.73,213.3
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,310.42,240.97
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,346.52,268.33
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,355.58,274.52
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,360.05,277.41
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,382.63,294.54
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,405.38,311.67
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,365.87,282.04
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,319.02,246.77
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,312.35,242.05
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,305.59,237.15
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,399.61,310.5
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,486.4,376.7
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,521.66,404.4
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,546.04,424.28
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,498.65,389.12
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,451.97,354.4
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,344.92,272.64
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,242.57,192.16
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,274.72,219.44
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,297.91,239.09
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,348.63,283.03
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,388.15,316.91
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,328.58,268.59
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,272.87,222.95
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,230.83,188.12
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,190.51,153.84
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,148.79,117.52
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,109.35,82.79
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,65.54,45.3
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,29.38,9.63
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,12.55,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,11.58,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,23.17,13.94
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,40.42,29.98
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,57.16,45.37
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,76.61,59.83
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,96.52,76.72
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,116.29,93.04
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,136.86,109.88
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,120.42,96.13
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,102.02,80.65
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,172.76,138.87
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,247.16,199.22
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,336.17,270.79
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,438.99,352.79
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,325.52,262.04
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,194.74,154.37
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,175.69,138.86
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,156.28,122.89
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,129.59,101.24
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,102.72,79.31
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,205.49,163.02
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,309.5,245.87
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,402.05,319.07
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,493.86,390.43
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,642.84,509.51
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,786.92,621.63
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,820.63,646.46
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,848.31,667.34
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,773.94,608.82
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,704.04,553.24
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,857.6,678.13
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,996.24,780.8
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,985.29,772.48
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,965.09,758.66
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,947.43,747.18
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,921.11,729.46
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,790.25,633.89
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,653.91,526.32
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,522.05,422.53
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,383.01,310.21
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,556.01,457.19
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,678.74,559.11
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,517.93,429.39
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,372.69,309.28
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,227.43,188.53
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,94.16,74.92
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,78.25,61.7
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,62.32,48.14
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,136.14,108.43
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,185.06,141.85
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,118.18,84.01
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,61.89,28.03
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,22.73,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,12.71,0.0
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,26.19,16.82
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,32.83,23.58
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,41.45,31.72
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,82.24,46.02
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,129.68,78.29
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,178.52,118.09
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,232.07,164.86
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,285.98,213.24
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,342.06,262.92
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,398.93,312.71
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,455.05,360.74
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,445.82,354.92
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,410.73,325.73
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,523.35,417.04
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,663.05,526.49
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,711.04,561.0
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,758.08,592.72
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,652.87,509.99
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,515.08,398.57
