Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,705.19,550.31
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,906.47,694.99
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,934.0,711.45
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,958.62,727.58
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,721.91,557.47
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,447.89,343.55
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,739.74,573.47
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,1012.51,763.76
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,867.13,660.67
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,702.3,535.3
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,705.76,540.62
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,707.81,543.79
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,845.29,653.36
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,957.83,735.26
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,933.56,720.19
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,912.05,708.12
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,876.54,684.99
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,839.07,660.3
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,709.42,566.6
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,577.25,464.19
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,628.01,508.8
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,658.83,536.47
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,604.01,494.77
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,549.78,452.9
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,486.53,401.78
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,426.45,351.94
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,361.69,297.54
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,299.79,244.13
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,234.79,186.93
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,177.38,135.81
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,114.17,81.33
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,60.31,29.33
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,22.07,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,16.68,3.49
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,33.26,23.02
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,42.98,32.61
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,55.85,44.64
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,93.52,57.63
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,139.19,88.44
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,187.7,127.98
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,241.41,174.63
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,294.96,222.0
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,352.78,272.76
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,408.08,320.89
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,467.04,370.53
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,521.77,415.6
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,577.41,460.0
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,629.66,501.1
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,681.4,540.64
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,729.18,575.4
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,775.04,606.35
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,816.5,635.08
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,855.94,662.2
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,890.43,686.02
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,922.26,707.97
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,950.22,727.89
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,975.3,745.88
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,992.04,758.22
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,1005.4,768.37
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,949.2,730.97
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,877.28,675.8
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,952.24,737.33
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,1018.85,786.52
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,1011.77,784.31
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,1001.51,780.37
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,979.73,766.72
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,959.92,754.49
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,934.54,738.99
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,906.67,721.58
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,875.73,700.43
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,842.26,677.3
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,799.8,648.24
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,756.05,617.84
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,712.98,586.27
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,668.01,552.22
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,612.08,507.99
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,556.88,463.46
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,495.63,413.1
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,436.64,363.41
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,370.49,307.18
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,307.64,252.36
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,239.56,192.42
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,179.86,139.32
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,116.8,84.57
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,59.86,31.16
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,23.06,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,11.99,1.92
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,24.77,16.05
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,30.14,21.49
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,42.25,26.07
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,86.06,45.23
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,139.29,82.72
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,192.36,127.29
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,249.71,178.65
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,306.18,230.37
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,365.06,283.67
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,425.45,337.04
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,484.29,387.68
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,540.92,435.03
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,597.5,480.79
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,650.69,523.38
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,702.98,564.12
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,750.9,598.5
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,796.94,629.84
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,839.31,659.32
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,879.41,686.94
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,914.95,711.15
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,947.7,733.3
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,976.18,752.41
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,1001.51,769.36
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,1020.82,780.74
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,1036.69,789.83
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,1048.0,797.03
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,1055.76,801.96
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,1056.66,802.76
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,1053.98,801.33
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,1047.08,796.81
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,1036.67,790.08
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,1020.49,779.91
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,1001.05,767.64
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,976.0,751.9
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,948.02,734.11
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,914.18,712.13
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,877.95,688.31
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,836.4,660.44
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,797.45,634.18
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,747.85,599.67
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,697.42,564.03
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,641.45,523.51
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,585.71,480.9
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,525.23,433.05
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,465.21,384.09
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,399.85,329.03
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,338.43,275.59
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,268.28,213.54
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,205.9,157.47
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,137.64,98.22
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,80.5,43.88
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,29.37,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,7.86,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,20.94,8.73
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,34.42,24.52
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,49.3,38.59
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,67.73,50.37
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,101.03,72.18
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,137.36,99.89
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,173.82,129.56
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,213.75,163.28
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,271.07,207.38
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,350.67,271.6
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,373.69,295.5
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,377.42,300.87
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,424.55,337.88
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,474.03,375.57
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,528.75,418.2
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,589.34,464.6
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,597.48,468.16
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,595.91,464.36
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,616.13,478.88
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,634.31,491.57
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,636.14,491.3
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,632.04,486.8
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,699.99,538.76
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,771.08,591.77
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,780.4,597.83
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,791.89,605.82
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,899.03,688.35
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,997.4,758.08
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,1004.39,763.38
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,1008.07,767.39
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,1000.81,763.29
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,990.37,757.21
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,977.77,750.11
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,961.9,740.8
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,936.97,726.24
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,909.39,709.76
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,875.2,687.14
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,839.05,662.97
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,797.58,634.68
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,757.58,607.18
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,710.44,573.95
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,662.36,538.91
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,607.4,497.71
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,553.09,455.88
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,434.88,360.18
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,334.87,277.16
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,277.44,229.13
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,230.25,188.48
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,180.68,145.23
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,135.4,105.23
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,89.2,64.91
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,48.35,27.12
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,18.76,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,9.83,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,19.76,8.65
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,31.25,21.63
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,39.23,29.43
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,55.31,35.94
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,95.87,57.1
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,142.85,90.86
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,172.39,126.58
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,181.08,143.7
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,224.16,178.53
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,273.02,218.43
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,293.83,236.55
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,310.59,250.58
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,304.22,245.38
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,291.31,234.37
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,405.35,327.35
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,533.68,429.75
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,562.53,451.43
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,589.84,472.02
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,716.1,575.63
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,856.27,683.34
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,891.21,707.76
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,923.49,730.8
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,947.87,747.76
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,972.75,765.14
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,851.52,673.13
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,708.09,556.51
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,775.59,610.88
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,849.09,667.76
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,945.0,743.09
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,1032.34,804.17
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,1025.49,799.27
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,1015.37,792.82
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,999.41,782.36
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,980.32,769.78
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,954.16,751.83
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,925.33,732.0
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,892.04,708.94
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,856.48,684.17
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,813.92,653.79
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,772.68,624.25
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,724.95,589.81
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,676.26,553.85
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,620.45,510.56
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,565.26,466.82
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,507.16,419.81
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,450.35,372.56
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,385.1,317.64
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,324.06,264.72
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,259.14,207.17
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,200.65,154.46
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,133.46,96.3
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,79.32,46.7
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,28.86,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,11.8,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,19.69,9.28
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,29.72,20.47
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,35.72,26.39
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,53.2,32.45
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,93.99,52.82
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,142.23,87.21
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,192.31,129.03
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,249.21,178.84
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,303.78,227.6
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,361.2,278.13
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,416.57,326.54
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,473.27,374.66
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,527.99,419.17
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,584.41,463.39
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,636.25,503.68
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,687.38,542.31
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,735.65,575.89
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,782.93,606.88
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,824.99,634.82
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,864.89,660.94
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,899.37,682.25
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,930.99,701.45
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,959.4,720.24
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,984.83,737.06
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,1003.51,748.59
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,1018.83,758.0
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,1030.13,765.8
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,1038.02,771.51
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,1041.43,774.93
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,1041.36,776.2
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,1035.42,774.71
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,1026.05,771.09
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,1009.61,761.81
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,990.05,750.47
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,965.78,737.29
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,938.62,722.01
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,903.04,699.32
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,870.4,678.52
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,829.96,652.84
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,787.78,625.51
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,737.42,590.71
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,686.63,554.99
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,633.62,516.17
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,578.95,474.54
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,517.35,425.37
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,457.93,376.57
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,393.25,322.63
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,332.54,270.36
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,264.12,210.73
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,203.25,156.72
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,136.35,98.85
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,82.59,50.16
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,30.15,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,10.81,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,25.71,14.5
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,39.23,28.91
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,55.97,44.61
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,76.95,57.01
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,105.64,74.17
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,138.04,97.03
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,187.55,134.36
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,251.01,185.79
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,302.35,231.11
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,357.03,278.82
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,410.13,325.03
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,465.06,371.66
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,517.67,414.61
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,570.83,456.7
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,620.54,495.74
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,670.83,534.23
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,718.9,570.59
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,766.99,605.17
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,808.44,633.22
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,848.09,659.77
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,883.05,682.81
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,912.59,701.96
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,939.92,720.92
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,964.53,738.04
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,984.37,750.97
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,1001.22,761.92
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,1012.58,770.27
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,1020.73,776.6
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,1020.83,777.59
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,1023.9,780.79
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,1016.95,777.21
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,1006.75,771.57
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,990.96,760.72
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,972.14,747.87
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,947.55,732.15
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,920.29,714.56
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,888.01,693.52
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,853.46,670.71
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,812.67,644.06
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,770.32,615.91
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,726.18,585.11
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,678.49,550.75
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,624.11,510.18
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,570.16,468.82
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,512.48,422.49
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,456.15,375.98
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,391.53,321.95
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,330.93,269.72
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,265.68,212.6
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,206.81,160.0
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,140.04,102.09
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,86.12,53.65
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,31.69,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.88,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,13.76,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,19.88,10.24
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,28.33,19.28
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,33.06,23.96
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,54.38,30.34
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,98.4,53.48
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,151.69,92.75
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,203.35,136.62
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,259.09,186.35
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,314.98,236.83
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,373.29,288.67
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,429.69,338.49
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,489.35,389.49
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,544.23,434.62
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,599.08,478.25
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,650.7,519.01
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,701.41,558.0
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,749.82,591.82
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,796.99,623.4
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,838.38,651.56
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,877.49,677.84
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,912.37,699.94
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,944.52,719.98
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,971.98,737.72
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,996.35,753.33
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,1015.61,764.44
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,1031.5,773.35
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,1042.47,780.12
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,1049.93,784.69
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,1050.6,784.89
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,1047.73,782.93
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,1040.65,778.32
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,1030.11,771.57
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,1015.16,761.01
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,996.91,748.39
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,972.21,732.55
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,944.58,714.8
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,911.31,693.58
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,875.56,670.54
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,835.58,644.97
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,793.75,617.82
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,745.57,584.92
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,700.19,553.68
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,646.0,515.05
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,591.81,473.84
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,531.79,427.21
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,473.37,380.46
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,411.27,329.9
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,351.34,279.44
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,283.81,221.71
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,223.01,168.39
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,155.69,110.66
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,100.17,61.25
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,41.03,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,7.37,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,11.69,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,21.11,11.45
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,29.97,20.63
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,34.61,25.2
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,57.16,31.97
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,100.69,55.52
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,150.31,91.72
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,201.25,133.96
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,258.73,183.38
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,313.29,231.05
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,370.18,279.81
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,425.24,326.45
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,481.45,372.61
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,535.9,415.24
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,591.81,457.35
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,642.68,494.07
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,692.78,528.92
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,739.75,559.93
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,785.23,588.38
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,826.07,613.08
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,864.8,635.88
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,899.6,655.24
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,931.79,672.62
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,959.33,688.14
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,983.92,701.73
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,1003.1,710.57
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,1019.04,717.44
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,1030.2,722.81
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,1037.98,726.27
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,1040.32,727.79
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,1039.22,727.44
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,1032.22,726.28
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,1021.83,723.2
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,1006.24,716.73
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,987.49,708.25
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,962.69,697.15
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,935.03,684.0
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,902.2,666.65
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,867.08,647.26
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,826.59,623.7
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,788.73,601.5
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,740.25,570.24
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,690.97,537.86
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,636.83,501.16
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,582.83,462.28
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,524.15,417.86
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,465.74,372.18
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,402.42,321.89
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,342.7,272.62
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,276.09,216.09
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,216.17,163.93
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,150.52,107.85
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,96.24,60.23
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,39.37,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.93,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,7.71,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,23.18,13.54
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,38.0,27.94
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,56.32,44.89
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,75.01,58.82
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,94.64,75.13
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,115.37,91.97
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,124.15,99.31
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,131.68,105.4
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,148.15,118.29
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,164.98,131.31
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,226.28,179.82
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,294.46,232.87
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,355.6,279.5
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,425.14,331.79
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,393.23,306.18
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,353.3,274.36
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,481.08,372.44
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,622.27,475.03
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,732.65,557.44
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,853.23,640.47
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,887.08,660.26
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,918.36,679.34
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,944.95,695.79
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,968.73,710.46
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,986.43,722.13
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,1000.95,731.93
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,963.94,708.73
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,911.97,670.93
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,809.54,599.11
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,704.05,523.52
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,795.59,593.87
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,883.79,658.82
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,833.09,623.73
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,781.71,589.14
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,760.57,576.5
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,737.66,562.2
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,753.98,577.96
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,766.24,590.36
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,713.96,554.96
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,664.6,521.39
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,612.57,483.87
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,561.81,446.57
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,502.5,402.88
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,445.69,360.01
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,416.59,338.89
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,383.43,313.21
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,322.45,263.09
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,262.97,213.41
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,208.18,166.43
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,158.56,123.25
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,107.33,79.43
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,62.99,41.1
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,27.78,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,26.31,16.29
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,42.24,31.59
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,60.83,48.73
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,80.53,62.91
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,99.53,78.3
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,122.7,97.08
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,150.56,119.6
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,180.38,143.72
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,214.91,171.22
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,249.52,198.6
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,302.54,240.54
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,362.0,287.46
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,366.87,290.63
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,365.76,288.65
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,404.9,318.49
