Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,445.6,348.9
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,494.12,384.61
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,545.18,421.55
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,595.25,457.72
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,646.85,494.32
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,655.66,497.77
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,662.37,500.03
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,627.33,472.77
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,591.96,445.39
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,622.04,466.69
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,652.25,487.17
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,729.09,542.41
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,800.81,592.43
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,840.64,619.77
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,873.54,642.86
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,851.59,628.97
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,827.77,614.46
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,789.57,588.85
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,744.4,558.42
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,763.09,575.98
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,770.36,585.16
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,617.39,474.72
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,473.23,366.66
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,388.03,304.26
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,313.52,247.57
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,288.46,229.12
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,263.45,210.21
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,277.31,223.41
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,294.1,238.52
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,282.26,230.01
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,266.95,218.17
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,225.42,184.04
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,186.55,151.57
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,147.59,118.23
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,110.76,86.32
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,74.86,55.4
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,39.28,24.81
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,18.25,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.44,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.75,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,20.27,11.43
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,33.81,24.32
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,50.31,39.57
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,66.87,51.99
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,85.88,68.2
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,105.09,84.26
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,90.02,71.31
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,73.49,57.13
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,158.28,126.67
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,248.43,199.16
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,288.42,230.74
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,333.9,266.6
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,392.29,311.82
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,455.89,360.32
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,491.78,386.73
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,527.45,412.51
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,568.89,441.86
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,611.35,471.26
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,593.65,455.52
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,568.15,434.41
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,530.81,406.01
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,486.63,372.33
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,474.04,363.16
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,460.53,353.02
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,533.08,407.83
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,612.8,466.18
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,657.68,499.55
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,702.59,533.04
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,677.02,514.7
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,650.42,496.05
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,682.22,521.35
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,720.53,550.52
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,720.19,550.69
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,717.99,549.93
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,693.22,533.39
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,667.38,516.13
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,668.43,520.07
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,665.75,521.05
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,606.36,478.26
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,548.78,436.33
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,492.87,394.5
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,431.68,347.89
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,328.46,265.83
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,226.53,182.96
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,224.03,182.19
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,224.33,182.97
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,185.08,150.76
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,152.47,123.55
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,120.78,96.44
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,90.36,70.11
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,60.97,44.88
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,32.2,20.16
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,15.62,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,7.86,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,15.45,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,31.37,20.91
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,47.56,36.35
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,64.36,51.92
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,88.67,66.77
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,116.58,86.62
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,145.06,108.25
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,184.69,139.66
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,230.44,177.02
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,266.87,209.01
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,301.18,238.43
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,329.98,262.54
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,357.31,284.49
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,391.22,310.5
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,425.02,335.81
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,478.4,376.83
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,537.05,421.09
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,560.57,437.51
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,582.05,452.36
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,549.65,426.11
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,511.74,395.66
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,608.39,468.76
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,713.64,544.91
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,526.02,406.01
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,324.14,250.83
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,346.08,267.94
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,368.17,284.13
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,471.55,362.53
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,570.86,435.55
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,568.65,433.68
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,573.57,437.62
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,424.96,327.72
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,278.21,215.7
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,350.09,272.01
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,416.19,322.25
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,473.89,368.0
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,538.1,418.0
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,605.47,471.74
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,657.09,513.28
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,537.23,422.15
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,417.05,329.34
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,340.39,270.69
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,274.13,218.64
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,329.58,266.26
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,375.79,305.07
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,413.56,336.65
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,429.86,349.74
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,368.56,299.53
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,311.42,251.81
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,249.27,198.71
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,193.65,150.37
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,134.31,99.79
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,81.26,54.78
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,35.82,4.28
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,9.34,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,18.18,1.34
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,34.08,23.49
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,50.53,39.19
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,63.23,51.16
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,89.68,66.12
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,118.7,85.57
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,153.19,111.67
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,181.54,139.34
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,204.42,161.67
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,212.55,169.68
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,212.16,169.84
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,207.35,165.77
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,197.53,157.48
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,198.37,157.8
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,198.91,157.85
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,191.91,151.91
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,184.67,145.85
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,189.68,149.41
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,194.76,152.98
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,165.43,129.36
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,135.68,105.38
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,199.58,156.48
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,264.16,206.81
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,277.49,216.69
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,290.87,226.84
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,361.96,280.67
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,430.66,331.18
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,324.44,251.19
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,213.92,166.39
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,173.66,134.99
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,133.37,102.9
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,131.42,101.51
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,129.46,100.03
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,219.89,172.32
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,311.53,243.44
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,386.73,301.3
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,453.91,351.92
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,430.61,334.72
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,407.11,317.96
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,385.43,302.19
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,363.45,286.08
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,301.39,238.43
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,234.79,186.48
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,283.21,227.28
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,325.86,261.97
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,198.47,159.94
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,73.51,56.61
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,62.34,47.67
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,51.2,38.36
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,41.04,29.64
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,30.89,20.79
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,21.71,12.73
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,12.53,4.58
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,6.26,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,18.25,3.06
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,33.79,23.29
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,49.91,38.53
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,66.64,54.01
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,92.71,69.41
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,117.79,86.63
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,150.98,112.2
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,143.39,111.37
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,122.61,98.3
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,196.54,156.73
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,285.97,227.36
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,197.63,157.66
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,96.7,75.21
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,123.48,97.17
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,150.31,118.74
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,149.38,117.66
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,148.46,116.67
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,133.36,104.03
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,118.13,91.37
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,101.74,77.98
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,85.3,64.54
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,102.29,78.29
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,119.33,91.95
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,105.77,80.92
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,92.19,69.91
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,95.13,72.3
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,98.08,74.66
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,95.17,72.3
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,92.25,69.96
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,91.77,69.59
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,91.27,69.22
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,153.06,119.21
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,215.38,168.63
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,183.68,143.45
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,152.09,118.41
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,188.65,147.93
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,225.45,177.21
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,174.74,137.07
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,124.54,96.92
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,239.32,190.55
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,351.83,278.95
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,300.86,238.98
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,251.16,200.26
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,216.68,173.37
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,189.18,151.66
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,129.48,103.19
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,71.55,55.13
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,60.89,46.44
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,50.24,37.53
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,40.07,28.8
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,29.92,19.96
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,21.22,12.33
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,12.53,4.62
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,11.3,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,19.32,5.0
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,29.96,20.15
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,41.43,31.13
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,48.74,38.13
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,79.93,50.35
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,101.73,71.93
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,103.62,82.55
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,107.81,85.83
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,111.71,88.79
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,141.73,113.17
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,172.38,137.68
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,176.97,140.88
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,181.21,143.86
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,186.01,147.05
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,190.8,150.22
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,186.86,146.75
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,182.76,143.23
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,229.33,179.48
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,276.53,215.35
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,296.09,229.84
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,315.84,244.53
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,337.17,260.58
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,361.59,278.88
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,318.22,245.95
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,277.17,214.76
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,357.85,276.13
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,436.53,334.0
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,348.56,268.11
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,255.41,197.45
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,260.15,201.63
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,264.85,205.44
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,270.52,209.98
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,276.16,214.53
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,310.32,241.18
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,352.79,273.87
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,373.51,290.81
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,393.9,307.66
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,394.27,308.89
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,393.98,309.74
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,393.82,310.94
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,392.31,311.08
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,362.34,288.71
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,332.33,266.15
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,265.31,213.43
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,195.87,157.66
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,169.42,136.49
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,143.54,115.41
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,122.15,98.02
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,101.25,80.74
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,181.09,145.67
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,230.21,178.75
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,166.63,122.98
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,113.04,76.25
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,49.59,16.95
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,12.78,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,21.7,7.6
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,32.77,22.79
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,44.58,34.21
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,52.2,41.55
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,85.65,54.87
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,101.32,71.86
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,95.74,76.57
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,108.74,87.36
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,121.77,97.98
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,147.85,119.0
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,174.63,140.28
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,209.05,167.73
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,242.39,194.01
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,263.23,209.65
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,284.29,225.29
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,321.62,254.04
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,360.22,283.38
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,445.81,348.72
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,537.51,416.57
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,607.21,467.96
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,680.98,521.35
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,685.75,521.73
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,687.78,520.77
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,755.8,570.74
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,829.92,623.26
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,852.3,638.19
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,873.21,652.7
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,860.18,643.78
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,844.86,633.66
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,947.1,710.31
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,1034.49,766.34
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,1028.09,761.6
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,1018.42,755.99
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,1003.1,747.47
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,984.69,737.0
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,960.91,722.39
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,934.37,705.96
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,835.8,640.56
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,731.3,565.95
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,770.58,600.89
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,791.29,617.9
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,664.51,526.01
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,544.9,434.23
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,494.12,396.84
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,437.52,353.77
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,465.64,377.97
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,474.79,385.37
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,412.16,334.44
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,352.98,285.02
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,286.44,228.42
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,226.63,176.26
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,161.28,119.88
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,107.74,73.83
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,47.77,18.67
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,12.29,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,19.47,7.08
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,29.81,20.17
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,39.64,29.6
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,45.83,35.56
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,80.89,48.41
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,116.99,82.4
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,129.82,102.62
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,168.35,131.59
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,217.82,169.8
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,281.24,215.14
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,378.48,289.42
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,434.3,334.92
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,488.97,378.23
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,541.68,418.14
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,594.92,456.87
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,644.79,492.3
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,694.05,526.17
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,738.0,554.63
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,779.75,580.14
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,820.28,606.44
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,859.0,631.37
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,891.14,651.61
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,923.07,671.72
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,950.04,688.95
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,974.29,704.55
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,994.2,718.42
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,1011.2,730.57
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,1022.27,739.1
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,1030.17,745.78
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,1033.78,748.45
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,1034.11,749.14
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,1027.74,748.5
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,1018.12,745.88
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,1003.76,738.8
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,986.28,729.69
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,962.05,715.52
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,935.07,699.52
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,904.0,681.16
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,875.46,664.32
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,835.36,640.03
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,793.54,614.18
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,747.61,583.77
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,700.6,552.07
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,647.26,515.5
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,594.03,476.73
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,538.57,434.88
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,482.61,391.19
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,420.33,340.71
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,361.28,291.22
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,297.67,236.29
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,239.51,184.81
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,174.68,128.66
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,119.67,81.1
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,57.81,25.39
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.83,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,11.8,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,18.73,7.33
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,27.37,18.22
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,35.42,26.0
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,52.96,42.11
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,79.22,62.61
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,97.46,77.86
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,116.24,93.24
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,152.67,121.64
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,196.64,156.22
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,257.45,201.61
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,340.79,266.43
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,393.28,309.02
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,452.89,356.89
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,496.54,390.43
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,537.06,420.37
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,615.24,480.49
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,705.82,547.89
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,751.34,577.76
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,795.2,605.66
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,835.61,631.93
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,874.04,656.64
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,908.04,677.62
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,939.61,696.88
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,966.3,714.22
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,990.16,729.79
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,1009.53,742.53
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,1025.86,753.45
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,889.07,661.75
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,731.81,545.45
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,897.61,671.45
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,1045.16,769.3
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,1038.64,765.93
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,1028.82,762.32
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,1013.34,753.66
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,994.77,743.05
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,970.24,727.94
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,942.91,711.01
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,910.72,690.74
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,876.2,668.81
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,841.53,647.4
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,800.27,621.11
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,753.51,589.86
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,705.69,557.38
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,652.78,520.96
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,599.91,482.14
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,544.03,438.98
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,487.73,394.3
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,425.58,344.15
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,366.59,294.93
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,302.37,239.79
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,243.56,187.94
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,179.14,132.19
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,124.38,84.77
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,60.51,28.63
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,6.88,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,13.5,4.1
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,28.49,19.24
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,42.92,32.69
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,60.05,48.46
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,77.64,61.27
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,96.05,76.78
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,114.79,92.26
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,141.19,113.62
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,166.2,133.72
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,198.89,159.74
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,233.6,187.13
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,291.61,233.12
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,359.23,286.47
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,427.11,339.68
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,506.56,401.26
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,591.37,468.23
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,691.52,545.29
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,680.2,531.29
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,652.61,505.43
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,751.75,582.12
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,859.31,657.56
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,892.36,677.23
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,923.1,695.88
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,949.59,712.89
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,973.35,728.09
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,991.39,739.55
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,1006.42,749.15
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,948.65,710.57
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,875.85,654.89
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,949.8,712.78
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,1015.62,757.59
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,1008.21,753.03
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,997.74,747.34
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,981.8,738.1
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,963.0,727.02
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,939.09,713.35
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,912.66,697.93
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,882.06,678.71
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,849.19,657.76
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,812.03,633.57
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,770.49,605.97
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,725.9,575.76
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,680.23,543.88
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,592.07,478.01
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,507.42,413.17
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,458.95,375.67
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,410.59,336.89
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,353.75,290.19
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,301.5,246.18
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,247.58,199.54
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,197.63,155.42
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,143.9,108.73
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,97.37,68.48
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,48.49,24.41
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,9.83,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,12.78,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,21.76,10.56
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,35.96,25.81
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,49.68,38.72
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,64.0,52.01
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,96.89,68.83
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,129.2,91.45
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,162.43,117.53
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,197.9,151.96
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,223.87,177.45
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,234.91,188.24
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,242.31,194.9
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,260.46,209.47
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,277.82,223.07
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,268.26,214.55
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,258.0,205.39
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,306.13,243.37
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,357.62,283.37
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,346.4,273.35
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,333.8,262.48
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,405.45,318.16
