Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,479.61,374.53
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,493.75,384.04
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,507.78,393.72
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,634.94,492.32
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,768.55,592.34
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,773.61,594.57
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,776.91,596.41
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,741.14,569.29
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,697.13,536.32
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,778.7,600.06
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,858.89,661.11
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,651.02,505.76
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,434.65,338.15
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,572.63,448.0
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,707.33,550.98
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,680.41,531.85
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,652.69,512.91
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,662.06,522.95
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,667.15,529.56
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,642.82,512.66
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,623.77,499.63
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,554.87,447.2
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,495.91,401.66
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,573.34,468.61
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,621.75,510.62
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,565.65,465.49
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,510.12,420.11
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,448.38,368.98
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,389.17,318.23
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,324.96,261.5
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,266.76,208.53
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,201.29,150.13
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,144.89,99.73
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,81.97,42.8
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,28.48,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,12.29,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,19.27,9.03
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,25.98,17.07
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,32.24,23.12
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,37.46,28.1
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,78.8,41.67
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,126.36,85.45
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,154.92,118.94
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,185.12,144.52
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,215.27,169.94
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,229.48,182.45
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,242.05,192.76
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,257.7,205.05
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,272.25,216.14
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,281.4,222.41
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,289.62,227.81
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,331.26,259.8
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,374.46,292.45
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,381.92,296.76
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,388.66,300.66
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,451.54,348.18
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,518.55,397.68
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,508.7,389.37
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,498.94,381.58
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,539.76,412.03
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,585.57,445.45
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,501.52,382.48
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,419.26,320.38
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,524.11,400.02
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,636.89,482.22
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,631.57,477.99
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,625.49,474.11
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,676.05,513.2
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,732.71,555.66
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,645.19,491.84
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,566.5,433.82
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,447.78,346.86
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,339.08,264.4
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,408.75,320.54
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,484.16,379.39
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,393.59,309.89
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,313.67,247.75
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,236.45,187.36
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,168.62,133.09
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,266.47,215.25
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,346.65,281.27
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,227.63,184.51
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,120.04,95.24
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,103.16,81.74
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,86.27,67.84
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,183.29,147.5
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,240.86,188.03
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,177.45,132.65
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,122.81,85.48
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,68.77,37.61
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,20.62,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,14.25,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,22.5,11.84
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,31.49,21.92
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,40.33,30.34
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,47.6,37.12
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,86.35,50.25
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,130.66,88.49
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,162.22,120.72
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,195.65,149.59
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,230.97,179.76
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,292.82,224.75
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,390.36,300.52
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,444.5,345.3
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,499.73,389.68
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,552.91,431.09
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,608.06,472.51
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,657.64,509.9
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,706.43,545.87
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,753.15,576.86
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,798.9,606.53
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,839.32,634.35
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,877.62,660.67
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,912.27,684.47
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,944.4,706.58
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,971.06,724.57
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,994.79,740.71
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,1013.61,754.68
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,1029.23,766.62
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,1039.57,773.77
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,1046.57,778.89
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,1049.68,782.49
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,1049.39,783.94
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,1043.75,781.11
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,1034.75,776.18
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,1019.05,767.25
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,1000.2,756.26
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,976.81,741.82
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,950.54,725.42
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,918.77,705.15
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,884.57,683.07
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,845.62,658.68
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,804.83,632.61
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,762.12,603.76
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,714.32,570.69
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,662.1,534.42
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,609.72,495.59
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,551.45,449.74
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,494.51,403.72
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,434.84,354.73
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,376.77,305.55
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,312.04,249.75
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,253.0,197.49
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,189.17,141.42
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,134.43,93.45
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,75.91,42.4
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,23.81,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,14.25,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,22.44,12.09
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,32.22,22.61
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,41.54,31.43
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,50.92,40.1
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,89.03,53.23
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,129.84,80.26
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,176.95,117.22
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,225.33,158.63
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,277.49,204.05
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,329.53,249.41
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,386.88,298.16
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,440.23,343.31
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,494.77,388.17
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,546.81,429.15
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,599.3,469.18
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,648.63,505.64
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,697.92,540.97
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,744.2,571.98
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,789.68,601.36
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,830.06,627.95
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,868.45,652.98
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,902.02,673.78
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,933.11,692.82
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,960.19,710.47
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,984.44,726.32
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,1002.87,738.43
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,1018.2,748.65
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,1029.35,756.29
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,1037.26,761.97
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,1039.88,764.89
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,1039.17,765.78
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,1033.16,762.85
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,1023.89,757.91
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,1008.88,749.3
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,990.76,738.71
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,967.27,725.54
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,940.99,710.47
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,908.29,689.98
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,873.45,667.89
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,838.52,646.45
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,797.17,620.15
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,748.95,587.66
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,700.27,554.32
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,647.79,517.93
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,597.03,480.53
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,539.27,435.74
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,483.18,391.06
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,422.28,341.92
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,364.49,293.78
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,301.22,239.98
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,243.54,189.65
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,180.6,135.19
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,126.25,88.38
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,71.46,41.3
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,21.52,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,10.23,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,20.81,10.85
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,27.9,18.6
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,34.52,24.88
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,42.88,32.51
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,84.31,44.72
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,129.68,74.91
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,183.08,117.24
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,233.97,160.93
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,288.21,208.31
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,342.59,255.83
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,399.05,304.06
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,453.77,350.24
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,511.63,397.44
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,565.06,439.36
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,618.41,479.93
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,668.42,517.39
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,717.49,552.95
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,763.85,583.19
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,808.69,611.89
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,849.41,638.17
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,887.98,662.7
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,921.16,682.54
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,951.66,700.48
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,978.92,717.03
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,1003.24,731.62
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,1021.15,740.63
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,1035.83,747.63
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,1046.72,753.74
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,1054.28,757.85
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,1055.97,759.06
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,1054.26,758.31
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,1048.16,754.96
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,1038.72,749.65
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,1023.07,740.53
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,1004.29,729.55
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,980.49,715.99
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,953.85,700.56
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,922.18,681.73
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,888.08,661.16
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,848.7,638.01
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,807.48,613.21
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,765.11,585.99
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,717.56,554.65
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,665.91,520.51
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,614.09,483.87
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,556.1,441.19
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,499.39,397.99
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,439.1,350.07
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,380.35,301.86
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,315.84,247.84
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,256.89,197.03
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,193.4,142.47
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,138.7,95.43
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,80.89,46.57
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,31.37,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,11.75,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,11.26,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,22.35,12.35
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,31.04,21.48
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,38.91,28.91
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,48.37,31.87
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,87.65,49.58
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,130.77,78.69
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,179.13,116.97
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,228.28,158.8
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,280.9,204.04
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,335.77,250.79
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,390.01,295.86
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,442.95,338.79
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,496.96,381.03
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,548.36,420.28
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,599.57,458.13
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,647.96,494.33
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,696.22,529.67
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,741.27,559.93
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,785.22,588.53
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,824.58,614.89
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,861.96,639.86
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,894.28,660.15
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,924.04,678.71
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,950.57,695.84
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,974.37,711.24
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,993.35,723.61
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,1009.36,734.2
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,1019.36,741.07
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,1026.18,746.07
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,1028.31,748.23
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,1027.21,748.47
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,1021.37,747.23
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,1012.34,744.06
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,996.8,735.86
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,978.31,725.75
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,955.43,713.57
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,929.85,699.52
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,902.42,682.79
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,867.62,660.88
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,829.29,637.2
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,789.28,612.02
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,744.73,582.36
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,698.98,551.38
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,647.81,516.19
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,598.23,479.95
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,543.92,438.24
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,490.26,395.84
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,430.24,347.73
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,373.05,300.32
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,310.23,247.08
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,252.67,196.85
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,189.89,142.31
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,135.87,95.43
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,78.26,46.58
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,30.24,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,11.52,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,14.01,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,27.32,16.74
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,40.21,29.82
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,49.25,38.47
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,64.62,47.39
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,99.34,67.92
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,133.38,91.42
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,173.48,123.04
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,215.53,161.15
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,254.82,196.66
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,306.8,238.57
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,372.21,292.4
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,424.34,337.12
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,476.91,381.02
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,549.56,439.08
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,629.11,500.99
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,679.56,539.62
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,729.09,576.59
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,773.29,605.71
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,815.27,632.56
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,854.92,659.7
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,892.46,685.21
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,926.74,707.01
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,958.56,726.99
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,985.02,744.63
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,1008.59,760.39
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,1028.18,773.52
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,1044.69,784.71
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,1056.08,792.58
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,1064.19,798.42
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,1067.89,801.87
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,1068.18,803.17
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,1061.66,800.41
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,1051.8,795.49
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,1036.22,786.73
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,1017.5,776.03
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,930.73,719.18
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,835.43,652.13
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,809.91,636.46
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,784.33,620.0
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,808.37,642.76
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,818.22,653.24
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,688.34,557.56
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,565.56,460.66
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,534.19,438.74
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,499.83,413.39
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,355.15,294.24
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,224.59,184.39
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,194.17,159.54
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,164.56,134.81
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,135.46,109.86
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,107.19,85.3
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,79.35,61.14
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,52.83,38.12
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,31.38,18.58
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,10.61,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,5.41,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,12.85,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,25.56,15.54
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,33.66,24.19
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,40.51,30.82
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,51.96,34.11
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,92.92,53.45
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,138.22,93.85
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,170.56,127.78
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,209.01,161.08
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,248.51,195.44
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,311.28,244.06
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,403.62,319.28
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,457.77,366.79
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,512.89,413.95
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,565.74,457.33
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,618.29,499.15
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,669.46,539.74
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,718.33,577.71
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,690.27,551.26
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,641.41,508.11
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,757.95,602.87
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,885.96,697.53
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,919.11,718.82
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,949.63,738.74
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,877.05,685.17
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,783.3,608.75
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,794.34,617.38
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,803.92,624.38
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,934.52,727.7
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,1051.59,809.91
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,1052.39,810.3
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,1049.9,809.4
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,781.53,614.41
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,486.16,379.99
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,546.52,428.86
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,597.5,469.09
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,620.71,489.78
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,649.33,514.5
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,662.93,527.74
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,672.07,537.62
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,629.37,505.59
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,586.73,473.51
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,549.94,446.23
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,512.44,417.98
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,458.63,376.29
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,406.76,335.48
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,379.28,314.13
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,349.16,289.86
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,371.92,309.09
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,376.26,310.82
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,311.58,253.92
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,252.73,201.27
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,188.53,144.69
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,135.03,97.7
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,79.47,50.22
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,30.58,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,12.42,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,13.51,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,26.69,16.59
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,43.77,33.12
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,58.67,47.12
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,77.18,60.61
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,99.42,78.56
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,122.42,97.05
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,146.83,116.8
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,177.31,141.65
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,209.89,168.28
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,208.75,167.97
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,205.98,165.72
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,260.41,209.34
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,322.18,258.39
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,396.78,317.94
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,481.97,385.31
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,514.52,409.7
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,546.06,433.1
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,652.01,518.44
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,774.55,613.37
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,746.41,586.86
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,702.52,548.82
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,729.03,568.13
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,753.5,585.34
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,758.54,587.15
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,763.18,588.73
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,760.35,585.78
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,755.72,581.62
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,790.72,608.76
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,829.89,638.26
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,766.07,589.91
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,698.76,539.15
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,770.69,595.89
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,839.5,648.51
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,823.59,636.32
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,805.79,623.56
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,746.62,580.49
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,695.84,543.02
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,725.3,568.94
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,741.29,584.5
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,667.06,528.55
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,589.86,470.12
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,652.7,523.93
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,694.73,560.05
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,643.22,521.2
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,591.93,482.13
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,536.99,439.45
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,483.0,396.3
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,422.55,347.11
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,365.16,298.96
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,304.2,246.23
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,248.24,196.65
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,185.55,141.87
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,132.88,95.92
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,80.01,50.8
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,32.76,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,13.13,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,13.62,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,27.12,17.07
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,35.94,26.19
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,44.32,34.16
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,58.35,39.07
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,97.84,58.91
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,117.21,82.92
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,112.1,89.95
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,144.67,116.29
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,176.06,141.43
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,235.74,187.85
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,308.62,244.97
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,347.59,275.98
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,391.5,310.55
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,436.47,344.94
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,483.84,380.51
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,430.56,338.16
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,363.92,284.61
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,561.29,443.49
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,788.86,612.93
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,748.25,577.74
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,688.28,528.19
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,712.67,546.23
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,736.35,562.98
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,725.51,553.55
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,711.6,542.15
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,711.65,542.26
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,705.57,538.0
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,757.22,577.21
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,803.77,612.16
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,813.2,620.07
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,826.71,631.07
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,823.37,629.74
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,818.14,627.28
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,759.08,584.33
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,707.03,545.99
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,682.18,529.25
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,656.46,511.55
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,684.35,536.72
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,713.69,562.21
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,702.15,557.03
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,685.99,548.53
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,606.58,487.75
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,525.88,425.23
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,527.79,429.62
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,514.74,421.53
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,442.15,363.28
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,375.69,309.16
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,321.76,265.24
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,276.5,227.3
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,231.46,188.36
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,188.44,150.37
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,142.57,110.13
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,101.11,73.74
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,58.59,38.0
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,19.63,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,12.77,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,25.41,15.66
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,33.86,24.27
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,41.97,31.93
