Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,55.78,36.24
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,95.04,56.05
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,137.3,85.76
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,184.58,124.11
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,232.94,166.38
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,284.84,212.43
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,336.29,257.85
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,389.69,303.89
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,444.1,350.14
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,497.12,394.17
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,503.17,398.16
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,490.14,385.41
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,536.94,421.53
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,585.98,458.51
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,616.86,479.64
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,645.88,499.08
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,684.84,527.31
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,724.13,555.38
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,711.94,543.99
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,695.8,529.94
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,662.75,504.49
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,628.65,478.09
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,681.61,518.05
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,740.21,560.87
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,770.94,583.49
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,800.95,605.73
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,808.42,611.97
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,814.31,617.35
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,796.04,603.97
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,776.68,590.01
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,615.8,472.71
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,456.7,352.52
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,373.89,291.35
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,285.06,223.46
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,293.26,230.7
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,301.31,237.56
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,259.94,205.38
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,218.99,173.27
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,199.8,158.38
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,180.77,143.46
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,229.02,184.23
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,270.54,219.14
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,265.84,216.4
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,263.5,215.26
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,229.77,187.96
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,196.88,160.85
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,235.49,191.23
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,255.95,202.37
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,195.04,148.69
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,142.18,102.28
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,86.93,55.4
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,40.89,3.3
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,15.38,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,13.16,0.0
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,26.2,16.41
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,34.12,24.51
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,40.93,31.01
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,55.39,35.19
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,95.48,55.43
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,104.72,71.52
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,95.27,75.52
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,125.1,100.12
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,155.63,124.96
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,188.92,151.66
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,220.67,176.95
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,219.46,175.63
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,218.9,174.77
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,248.37,197.66
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,276.63,219.25
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,316.85,250.44
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,358.35,282.24
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,370.3,290.25
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,381.94,298.08
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,415.3,323.23
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,449.45,348.68
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,457.35,354.15
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,464.95,359.53
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,467.86,361.36
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,470.42,363.0
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,503.02,387.51
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,536.02,412.02
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,486.52,374.73
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,436.01,336.69
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,495.52,382.52
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,555.3,427.49
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,521.8,402.33
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,487.95,377.24
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,486.57,377.11
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,484.78,376.54
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,437.34,340.93
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,390.17,305.29
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,299.1,235.33
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,204.3,160.73
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,237.88,188.65
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,271.43,216.26
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,198.33,157.91
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,126.69,99.75
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,134.38,106.69
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,142.25,113.76
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,124.87,99.7
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,107.49,85.52
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,93.16,73.88
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,78.83,62.03
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,186.14,151.74
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,255.35,203.19
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,194.41,149.3
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,140.86,102.28
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,86.83,56.37
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,40.84,6.46
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,15.46,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,13.13,0.0
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,26.16,16.46
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,34.18,24.59
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,41.75,31.76
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,56.11,35.65
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,95.13,55.45
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,109.58,75.88
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,106.89,85.27
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,114.07,91.03
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,121.13,96.6
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,148.78,119.06
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,176.99,141.73
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,193.37,154.6
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,210.0,167.61
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,251.79,200.4
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,292.76,232.02
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,318.36,251.58
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,344.44,271.4
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,311.98,245.07
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,277.67,217.41
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,374.19,292.54
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,473.52,367.51
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,596.56,460.81
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,727.26,556.28
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,640.28,489.65
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,545.77,417.45
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,785.2,605.73
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,1016.26,767.33
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,1026.93,772.73
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,1034.38,778.17
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,1036.16,779.95
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,1034.67,779.7
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,1028.83,776.67
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,1019.75,771.59
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,926.72,709.36
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,824.17,633.14
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,895.52,691.75
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,943.57,726.16
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,840.77,654.72
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,733.25,574.61
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,675.57,533.55
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,612.84,487.69
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,680.57,545.58
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,717.38,576.74
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,666.63,540.87
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,615.65,503.27
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,558.67,458.45
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,504.46,414.58
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,445.17,366.17
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,388.46,318.33
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,323.97,262.36
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,265.23,210.22
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,203.35,155.71
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,149.57,108.3
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,91.09,59.24
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,43.53,9.94
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,16.57,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,14.75,0.0
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,29.42,19.3
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,38.56,28.48
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,47.26,36.69
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,63.57,42.39
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,102.44,63.06
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,143.77,92.24
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,190.43,129.8
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,238.18,171.04
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,289.67,216.0
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,340.23,259.68
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,393.11,304.1
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,445.15,346.7
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,500.59,390.34
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,551.05,428.8
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,601.89,466.19
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,649.98,501.18
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,697.55,534.77
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,740.56,563.22
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,781.82,588.96
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,821.23,614.21
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,858.91,638.06
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,892.24,658.43
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,920.35,675.32
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,946.54,692.25
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,970.14,707.57
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,988.64,719.19
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,1004.34,729.1
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,1015.18,738.17
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,1023.0,745.39
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,1028.25,751.01
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,1030.31,754.63
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,1024.75,754.79
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,1016.06,752.95
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,1001.33,745.68
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,983.65,736.42
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,961.2,723.41
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,941.52,712.23
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,910.85,693.42
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,877.89,672.91
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,840.29,649.81
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,800.98,625.14
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,755.97,595.05
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,709.98,563.75
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,661.09,529.98
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,610.3,492.78
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,554.0,449.3
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,499.01,405.66
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,439.33,357.61
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,382.45,310.37
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,320.27,257.64
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,263.23,207.97
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,199.95,152.96
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,146.6,106.49
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,90.62,59.75
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,41.85,11.59
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,16.69,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,14.72,0.0
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,29.38,19.37
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,38.12,28.14
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,46.43,35.99
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,63.19,41.5
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,102.2,61.87
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,143.86,90.88
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,191.49,128.88
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,240.07,170.48
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,292.25,215.54
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,344.07,260.05
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,401.17,307.68
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,453.58,350.34
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,507.07,392.32
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,558.77,431.83
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,610.97,470.4
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,659.53,505.59
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,708.0,539.65
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,753.89,568.58
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,798.93,595.86
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,838.67,619.01
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,876.42,640.44
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,910.12,659.75
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,941.44,677.38
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,967.51,693.84
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,990.76,708.64
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,1009.66,720.38
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,1025.51,730.29
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,1036.27,739.41
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,1043.83,746.59
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,1044.69,749.63
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,1042.3,750.67
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,1037.13,750.72
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,1028.74,748.77
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,1013.28,741.48
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,994.83,732.18
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,971.99,718.85
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,946.43,703.71
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,915.27,685.2
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,886.83,668.35
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,848.76,645.15
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,808.94,620.48
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,762.01,589.56
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,714.4,557.68
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,663.02,522.94
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,613.38,487.22
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,556.04,443.87
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,500.27,400.52
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,440.55,354.02
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,383.62,308.1
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,320.72,255.48
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,263.13,206.01
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,200.6,152.22
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,147.78,106.59
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,92.18,60.5
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,45.45,14.8
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,17.27,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,13.89,0.19
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,27.69,17.81
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,36.47,26.45
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,45.21,34.6
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,61.68,39.33
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,101.22,59.82
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,143.36,89.4
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,190.63,127.33
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,239.68,169.53
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,292.26,215.28
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,344.06,259.86
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,398.1,305.16
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,452.79,349.62
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,506.08,391.56
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,557.33,430.54
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,608.78,468.27
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,657.46,502.31
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,705.54,534.61
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,750.6,563.79
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,793.81,590.51
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,832.57,615.03
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,869.42,638.09
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,902.41,657.2
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,933.07,674.66
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,959.88,691.67
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,984.03,707.07
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,1002.03,719.47
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,1017.09,730.17
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,1028.16,738.47
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,1036.13,744.95
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,1036.5,746.75
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,1033.72,746.7
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,1026.83,744.9
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,1016.85,741.23
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,1002.82,734.21
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,991.81,729.17
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,968.98,715.82
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,943.49,700.77
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,912.59,682.04
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,879.43,661.66
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,840.79,638.16
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,800.52,613.21
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,755.83,583.95
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,710.14,553.51
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,661.19,520.18
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,610.25,483.68
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,554.09,442.17
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,499.08,400.23
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,439.77,353.29
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,383.25,307.17
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,321.48,255.72
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,264.5,206.91
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,201.57,152.95
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,148.44,107.17
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,93.24,61.41
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,46.88,17.01
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,17.71,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,14.69,1.07
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,29.32,19.32
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,37.25,27.26
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,45.13,34.69
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,61.78,39.29
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,101.5,60.01
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,144.82,90.68
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,193.36,129.76
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,242.08,171.51
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,294.27,216.53
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,346.67,261.35
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,403.8,308.61
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,456.08,351.04
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,509.4,392.83
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,561.01,431.95
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,612.73,469.8
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,661.43,505.73
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,709.46,540.38
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,753.68,569.56
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,795.74,596.26
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,834.49,621.6
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,871.34,645.56
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,903.56,667.05
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,933.34,686.98
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,959.13,703.64
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,982.25,718.64
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,1000.67,730.03
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,1016.18,739.62
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,1026.74,746.86
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,1034.23,752.31
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,1034.1,753.03
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,1030.86,751.94
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,1025.01,749.31
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,1016.08,744.8
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,1003.06,737.74
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,992.95,732.67
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,970.13,720.64
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,944.63,706.85
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,914.48,688.48
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,881.95,668.38
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,843.6,643.68
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,803.57,617.61
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,759.45,588.67
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,714.26,558.51
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,665.21,525.23
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,614.23,488.61
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,558.2,446.4
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,503.31,403.84
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,443.79,356.95
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,387.01,310.72
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,325.31,259.29
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,268.46,210.49
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,205.48,156.29
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,152.32,110.32
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,95.87,63.54
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,48.81,19.45
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,18.44,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,14.26,1.32
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,28.47,18.67
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,35.98,26.19
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,42.26,32.17
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,59.16,36.33
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,99.46,56.92
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,143.14,87.53
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,192.16,126.75
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,241.67,169.36
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,297.16,217.29
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,349.76,262.37
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,404.57,308.17
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,457.27,350.87
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,510.85,392.74
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,562.67,432.28
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,616.13,471.69
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,664.36,507.23
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,711.74,541.39
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,756.39,570.78
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,799.67,598.86
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,839.03,624.57
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,876.38,648.81
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,908.89,669.19
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,938.9,687.9
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,965.37,704.91
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,989.05,720.18
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,1007.43,732.86
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,1022.78,743.73
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,1034.05,751.42
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,1042.14,757.25
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,1043.55,758.95
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,1041.73,758.77
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,1035.64,755.99
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,1026.35,751.28
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,1011.92,743.94
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,994.45,734.63
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,972.14,721.58
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,947.08,706.71
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,848.95,642.52
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,745.41,569.08
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,788.11,606.33
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,811.97,625.34
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,767.71,595.68
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,722.26,565.29
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,671.65,531.1
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,620.84,494.71
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,565.94,453.08
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,513.19,411.91
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,454.45,365.34
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,398.11,319.23
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,336.47,267.14
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,279.33,217.56
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,217.53,164.2
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,163.24,117.02
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,105.43,69.05
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,57.4,24.2
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,21.3,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,14.25,1.65
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,28.44,18.66
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,35.91,26.12
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,42.19,32.09
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,59.95,36.77
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,100.93,57.98
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,144.54,88.78
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,193.29,128.1
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,243.33,171.12
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,296.71,217.34
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,352.12,264.78
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,406.96,310.7
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,460.14,353.89
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,514.31,396.24
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,566.81,436.15
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,621.02,475.86
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,670.11,511.67
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,718.43,546.02
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,763.73,575.26
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,807.69,603.08
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,847.74,629.15
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,885.8,653.76
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,919.42,674.06
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,950.59,692.68
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,977.82,710.05
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,1002.26,725.69
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,1021.37,738.02
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,1037.43,748.55
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,1048.89,756.31
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,1057.13,762.21
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,1062.06,765.41
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,1063.66,766.6
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,1057.94,764.1
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,1048.92,759.66
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,1035.19,752.93
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,1018.32,744.2
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,995.93,732.21
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,970.66,718.33
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,940.4,700.22
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,907.69,680.36
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,869.51,656.18
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,829.42,630.5
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,788.81,604.52
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,742.83,574.34
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,691.79,540.5
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,640.45,504.72
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,583.95,462.52
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,528.3,419.76
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,469.75,373.87
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,412.34,327.43
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,349.56,275.47
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,291.24,225.67
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,228.02,171.72
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,172.33,123.57
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,112.41,73.79
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,62.95,28.1
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,23.26,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,14.24,1.96
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,29.15,19.27
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,36.34,26.48
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,43.07,32.86
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,61.21,37.35
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,102.97,59.03
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,147.59,99.5
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,179.28,132.64
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,217.69,165.29
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,257.36,199.07
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,298.3,233.12
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,340.45,267.5
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,381.9,300.54
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,423.96,333.19
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,469.02,367.81
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,519.04,405.51
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,615.52,480.97
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,730.77,568.19
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,776.32,597.47
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,820.49,625.84
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,861.19,652.64
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,899.85,677.83
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,890.34,670.36
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,866.71,650.35
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,942.77,705.01
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,1015.42,751.94
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,1034.83,762.15
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,1051.13,770.91
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,921.89,684.17
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,773.1,573.78
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,866.16,643.84
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,953.53,706.75
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,936.42,694.41
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,917.26,681.77
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,871.19,650.96
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,824.16,619.3
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,815.73,616.34
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,804.55,611.15
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,799.31,610.07
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,792.05,607.46
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,817.59,628.67
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,829.31,638.08
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,701.75,547.7
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,580.58,456.4
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,474.54,376.74
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,378.64,302.37
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,327.87,263.08
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,279.55,224.86
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,245.02,197.63
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,211.56,170.66
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,177.96,143.01
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,145.18,115.4
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,112.35,87.35
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,81.23,60.55
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,49.88,34.03
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,23.11,9.58
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,11.52,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
