Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,14.22,2.23
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,29.09,19.27
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,35.33,25.62
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,41.19,31.21
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,60.05,35.96
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,102.6,58.05
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,147.9,97.56
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,179.72,129.5
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,220.04,164.26
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,262.57,200.28
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,325.1,247.23
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,415.81,317.4
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,469.84,360.8
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,524.67,403.37
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,579.66,444.31
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,632.23,481.97
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,532.48,405.31
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,401.25,302.51
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,593.56,449.88
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,816.89,603.16
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,855.9,624.65
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,892.83,647.12
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,926.64,667.14
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,957.98,685.51
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,984.38,702.07
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,1007.96,716.98
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,1026.69,727.58
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,1042.35,736.41
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,1053.4,743.94
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,1061.23,749.68
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,1066.25,753.38
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,1067.91,755.09
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,1061.78,753.55
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,1052.33,750.05
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,1038.15,743.62
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,1020.83,735.2
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,998.02,723.95
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,972.35,710.8
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,941.63,693.47
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,908.45,674.29
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,870.44,651.08
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,830.55,626.32
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,790.01,600.75
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,744.12,571.01
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,692.96,537.73
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,641.45,502.54
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,585.58,462.28
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,530.47,421.13
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,471.73,375.35
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,414.19,329.01
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,352.28,277.87
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,294.58,228.61
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,231.85,174.94
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,176.45,126.92
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,116.63,77.02
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,67.64,32.64
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,24.64,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,17.21,4.08
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,27.06,17.41
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,32.47,22.92
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,37.56,27.75
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,56.54,32.37
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,98.91,53.98
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,144.03,85.75
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,193.91,125.81
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,247.04,170.95
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,300.34,216.51
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,353.47,260.89
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,408.56,305.28
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,462.2,347.54
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,519.03,390.31
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,570.74,428.3
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,622.31,464.86
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,671.58,497.89
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,719.97,528.74
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,765.39,555.94
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,809.6,581.86
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,849.15,608.3
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,886.58,633.43
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,920.51,655.07
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,951.86,675.01
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,978.08,692.19
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,1001.42,707.67
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,1020.33,721.35
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,1036.12,733.16
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,1047.23,741.37
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,1055.07,747.7
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,1054.71,749.06
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,1051.06,748.52
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,1046.06,746.55
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,1037.81,742.64
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,1023.85,735.24
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,1006.8,725.96
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,937.04,682.17
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,860.05,631.36
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,888.93,654.65
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,898.68,662.5
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,785.18,588.17
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,669.96,506.9
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,595.53,453.99
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,519.39,398.49
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,591.71,457.85
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,637.23,495.29
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,581.79,453.92
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,527.1,412.7
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,469.35,368.95
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,412.67,324.45
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,350.88,273.91
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,293.35,225.36
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,230.91,172.72
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,175.67,125.42
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,116.74,76.67
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,68.51,33.74
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,24.9,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.88,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,20.06,5.88
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,31.29,20.94
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,45.89,34.6
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,59.97,47.52
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,80.74,59.24
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,111.26,79.75
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,142.75,103.18
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,176.7,129.9
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,203.93,155.15
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,220.5,170.92
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,215.42,168.21
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,204.06,159.77
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,297.06,231.86
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,407.71,316.0
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,413.18,318.66
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,408.8,313.91
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,436.46,334.03
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,463.99,353.55
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,546.52,414.8
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,637.64,480.25
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,571.83,430.24
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,495.23,372.5
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,522.34,391.92
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,549.86,410.63
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,626.04,465.49
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,705.78,521.14
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,705.17,519.97
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,706.58,520.96
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,725.41,534.37
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,749.14,550.8
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,588.94,437.41
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,425.69,318.46
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,481.91,361.06
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,538.02,401.54
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,574.49,427.71
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,602.11,447.73
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,692.99,516.26
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,776.61,577.6
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,835.35,622.64
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,876.36,650.94
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,838.93,626.8
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,799.8,602.16
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,757.96,575.86
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,714.69,548.1
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,664.87,515.72
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,616.55,482.05
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,564.27,444.78
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,512.37,406.41
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,453.99,361.37
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,398.0,316.65
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,339.4,268.41
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,284.41,221.57
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,223.61,169.43
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,169.86,122.81
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,113.93,75.92
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,67.73,34.56
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,24.59,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,8.85,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,17.07,4.45
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,26.97,17.52
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,33.32,23.87
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,39.26,29.49
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,58.0,34.07
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,99.25,55.47
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,144.03,87.53
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,193.54,127.89
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,237.4,172.39
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,265.11,201.93
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,306.89,237.18
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,348.4,271.24
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,391.35,306.04
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,430.89,337.36
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,512.96,402.18
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,619.92,484.76
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,668.49,521.24
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,716.21,556.69
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,761.64,587.2
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,806.0,616.6
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,846.0,643.1
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,883.95,668.0
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,917.52,688.9
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,948.56,707.98
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,975.5,725.14
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,999.63,740.47
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,1018.44,752.33
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,1034.17,762.28
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,1046.28,769.42
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,1055.18,774.58
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,1055.38,773.35
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,1052.31,770.23
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,1047.43,767.55
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,1039.32,762.92
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,1026.0,755.04
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,1009.55,745.25
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,987.73,732.53
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,963.1,717.96
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,933.82,700.23
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,902.07,680.72
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,864.15,658.07
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,828.61,636.74
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,784.87,608.06
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,739.85,578.09
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,578.94,458.91
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,427.38,340.53
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,491.42,394.8
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,528.4,425.11
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,470.62,378.92
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,413.91,332.67
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,352.42,281.29
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,295.03,231.78
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,232.89,177.75
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,177.82,129.35
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,119.29,80.02
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,71.59,37.63
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,26.02,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,8.85,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,16.64,4.29
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,25.97,16.58
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,31.9,22.5
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,37.44,27.74
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,55.35,32.1
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,94.82,52.67
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,131.15,91.22
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,149.55,117.54
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,176.07,139.02
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,203.62,161.22
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,274.13,212.05
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,389.61,301.79
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,441.24,345.37
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,493.79,388.79
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,543.98,428.64
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,596.03,468.65
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,569.62,445.02
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,520.53,402.68
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,562.41,433.46
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,606.92,465.15
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,627.49,479.01
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,646.71,491.9
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,612.97,465.59
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,575.55,436.56
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,600.96,454.99
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,626.52,473.03
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,622.11,469.2
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,616.72,464.9
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,532.05,403.04
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,450.44,342.5
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,479.71,364.9
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,508.97,386.64
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,580.67,440.45
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,644.58,487.69
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,588.37,446.43
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,524.37,399.82
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,431.8,331.65
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,340.22,262.6
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,309.54,240.0
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,286.43,222.74
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,340.63,266.5
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,386.65,303.47
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,440.79,348.16
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,487.51,386.47
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,370.07,295.38
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,261.52,209.05
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,251.72,202.45
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,240.41,194.09
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,168.22,135.37
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,97.92,77.17
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,82.08,64.07
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,66.24,50.69
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,51.93,38.49
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,37.67,26.15
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,25.58,15.5
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,13.5,4.21
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,6.88,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,8.85,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,17.87,5.19
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,28.32,18.68
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,35.13,25.46
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,40.99,31.03
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,59.78,36.24
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,100.05,57.7
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,121.3,84.64
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,125.86,100.39
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,152.34,121.38
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,176.88,140.56
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,179.41,142.24
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,177.01,139.79
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,213.04,168.19
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,247.5,194.97
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,274.79,215.52
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,302.77,236.38
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,349.43,271.99
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,397.99,308.56
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,429.63,331.31
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,462.02,354.44
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,487.93,373.23
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,514.16,392.19
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,633.2,482.89
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,759.83,575.98
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,795.72,600.43
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,831.15,625.11
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,795.07,597.65
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,758.07,569.71
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,807.24,606.74
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,860.6,645.52
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,824.74,619.26
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,791.87,595.43
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,731.97,552.16
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,664.34,503.04
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,736.91,560.02
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,804.81,611.97
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,621.35,476.77
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,434.82,334.73
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,390.38,302.4
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,346.3,269.28
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,297.01,232.29
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,256.01,201.1
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,247.41,194.99
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,238.69,188.67
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,202.01,160.05
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,166.0,131.57
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,150.25,119.18
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,134.69,106.78
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,118.34,93.82
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,101.99,80.64
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,215.0,174.23
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,286.33,226.98
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,225.71,173.83
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,172.14,126.77
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,114.65,78.31
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,69.21,38.54
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,25.67,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.9,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,20.21,6.71
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,33.91,23.47
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,50.05,38.59
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,65.9,53.14
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,85.66,66.27
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,109.47,84.72
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,134.35,104.76
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,160.26,126.03
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,161.53,128.7
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,160.8,129.14
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,216.87,173.51
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,279.4,222.92
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,312.21,249.06
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,345.79,275.57
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,387.11,307.46
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,430.57,340.59
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,511.99,405.45
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,606.33,479.23
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,655.66,514.97
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,705.85,550.88
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,739.59,574.66
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,771.75,597.09
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,799.43,616.14
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,825.43,633.86
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,901.79,694.31
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,976.46,745.62
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,916.4,702.72
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,840.95,642.11
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,939.97,720.45
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,1029.37,781.93
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,1028.53,780.84
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,1024.61,778.5
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,931.38,713.64
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,826.32,632.87
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,916.36,705.53
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,986.14,754.84
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,898.39,695.0
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,802.46,623.9
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,768.91,601.05
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,734.02,576.62
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,728.45,575.5
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,720.46,572.22
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,668.95,534.61
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,620.34,498.74
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,592.6,479.98
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,558.67,455.79
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,507.97,416.04
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,458.19,376.2
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,346.56,284.58
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,244.4,199.75
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,206.2,167.55
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,169.85,136.26
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,184.31,144.18
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,178.07,131.7
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,120.83,82.62
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,73.82,41.22
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,29.16,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,9.83,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,18.28,5.59
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,28.85,19.14
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,35.59,25.85
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,41.89,31.82
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,60.48,36.62
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,100.94,58.0
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,100.14,66.78
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,78.05,60.72
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,101.41,80.14
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,124.82,99.32
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,134.13,106.43
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,143.42,113.47
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,165.23,130.84
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,187.43,148.38
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,199.84,157.65
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,212.41,166.99
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,237.42,186.44
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,262.79,205.99
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,304.13,237.47
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,345.87,268.76
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,336.21,260.78
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,325.13,251.89
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,377.03,291.44
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,429.14,330.44
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,469.74,360.67
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,511.13,391.25
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,517.14,395.61
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,522.94,400.03
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,620.1,473.46
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,713.48,542.28
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,889.35,678.6
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,1043.4,785.94
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,854.04,652.46
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,645.49,492.37
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,839.6,646.51
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,1001.12,761.6
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,885.03,680.76
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,762.73,588.49
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,841.26,653.81
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,894.37,692.41
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,857.59,668.8
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,818.93,644.18
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,776.1,614.97
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,735.65,587.17
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,685.99,552.93
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,635.92,517.11
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,581.93,475.19
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,528.58,432.75
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,470.81,386.16
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,416.11,340.55
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,356.14,288.74
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,300.02,238.92
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,239.08,184.98
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,184.71,136.3
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,127.67,86.96
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,81.02,45.43
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,31.91,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,9.83,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,16.58,4.59
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,24.98,15.82
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,30.51,21.36
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,35.68,26.28
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,54.46,30.79
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,95.85,52.15
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,144.65,94.56
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,181.01,130.29
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,226.55,163.82
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,293.35,217.63
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,334.18,256.66
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,369.27,288.94
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,416.95,329.4
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,464.44,368.66
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,503.79,399.53
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,539.32,426.35
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,563.9,444.05
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,582.28,456.33
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,614.24,479.83
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,645.21,502.23
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,612.55,474.77
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,570.95,440.41
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,604.06,465.3
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,637.76,490.17
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,664.71,509.82
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,691.69,529.45
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,781.45,597.28
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,873.83,665.28
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,879.94,668.92
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,884.2,671.92
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,969.85,739.73
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,1041.69,788.9
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,1037.19,785.72
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,1029.55,781.11
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,948.64,726.1
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,857.45,657.65
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,917.44,707.13
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,956.02,734.77
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,928.26,716.22
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,897.92,696.24
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,865.88,675.06
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,827.12,648.91
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,784.55,619.79
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,740.56,589.29
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,690.71,555.08
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,640.53,518.79
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,586.7,477.11
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,534.89,435.9
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,475.25,388.04
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,417.89,340.57
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,356.86,288.85
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,299.99,239.2
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,237.75,184.46
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,182.48,135.43
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,123.6,85.16
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,75.64,43.59
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,30.32,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.98,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,5.78,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,10.6,3.48
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,16.88,9.33
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,23.15,15.12
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,30.4,20.45
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,37.65,26.65
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,45.88,33.55
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,54.11,40.35
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,76.88,59.21
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,99.03,77.22
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,155.73,122.83
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,210.43,165.85
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,266.53,209.06
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,326.92,254.92
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,392.95,304.86
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,467.31,360.21
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,530.43,406.7
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,600.44,457.24
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,651.12,491.69
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,703.01,526.27
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,784.39,585.34
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,873.18,642.37
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,906.44,660.35
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,937.34,677.18
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,964.85,693.78
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,989.67,708.69
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,942.18,676.87
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,879.54,628.6
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,967.21,694.23
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,1045.13,743.48
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,1051.45,749.05
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,1054.49,753.51
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,1050.3,753.47
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,1042.86,751.41
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,1029.74,746.31
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,1013.52,739.07
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,992.31,728.81
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,968.23,716.57
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,938.84,699.7
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,907.09,680.99
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,870.17,659.05
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,831.32,635.45
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,790.8,609.11
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,745.09,578.68
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,695.2,545.37
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,644.92,510.24
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,588.43,467.79
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,534.41,426.08
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,475.86,381.11
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,419.48,336.22
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,357.68,284.94
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,300.18,235.78
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,238.44,182.53
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,183.51,134.55
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,125.21,85.49
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,77.39,44.54
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,31.05,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
