Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,9.83,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,19.52,6.42
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,30.78,20.81
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,38.26,28.22
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,45.6,35.13
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,63.63,39.84
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,103.52,60.9
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,146.38,91.31
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,194.66,130.42
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,243.79,173.04
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,296.2,218.92
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,350.67,266.14
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,404.47,311.84
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,456.96,355.99
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,510.37,399.55
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,561.42,439.25
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,612.61,477.69
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,662.5,515.09
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,709.99,549.88
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,644.19,495.11
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,552.37,420.09
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,638.87,486.08
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,734.01,555.56
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,832.93,629.37
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,936.93,698.17
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,963.59,714.82
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,987.51,730.48
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,1005.72,743.0
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,1020.91,753.68
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,1032.06,761.31
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,1040.09,767.04
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,1041.97,768.91
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,1040.66,768.86
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,1035.15,765.69
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,1026.47,760.6
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,1012.73,752.3
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,996.02,742.15
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,974.44,729.76
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,950.13,715.57
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,920.89,697.12
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,889.31,677.03
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,857.05,655.98
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,818.19,630.22
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,774.28,600.7
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,729.22,570.08
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,679.66,536.79
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,629.84,501.58
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,577.51,462.18
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,524.49,421.22
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,466.8,376.0
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,411.3,331.07
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,351.93,281.25
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,296.29,233.17
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,236.04,181.13
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,182.39,134.13
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,125.6,86.02
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,78.38,45.35
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,31.37,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,9.83,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,18.28,5.65
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,28.86,19.24
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,34.66,25.15
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,40.11,30.36
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,74.0,53.3
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,103.57,81.42
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,126.04,99.5
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,149.54,118.48
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,193.71,149.96
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,260.71,201.96
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,303.52,237.78
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,345.82,272.84
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,414.94,328.89
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,505.72,402.65
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,559.62,445.75
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,611.11,486.02
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,660.0,524.03
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,708.17,560.63
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,753.88,591.67
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,798.43,621.4
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,838.16,649.05
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,875.92,675.19
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,909.9,697.3
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,941.4,717.58
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,967.92,735.73
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,991.65,752.05
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,1010.61,765.19
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,1026.52,776.36
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,1038.31,784.54
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,1046.95,790.71
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,1050.38,793.83
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,1050.56,795.03
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,1045.46,792.52
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,1037.14,787.95
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,1022.3,779.01
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,1004.51,768.14
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,983.16,755.86
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,959.01,741.62
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,929.85,723.15
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,898.28,702.82
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,861.36,677.77
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,822.57,651.2
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,786.36,626.58
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,743.98,597.07
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,694.56,562.69
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,644.68,526.95
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,591.62,485.34
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,538.92,442.95
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,480.64,395.69
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,424.26,348.5
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,363.42,295.72
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,306.1,244.79
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,245.07,190.62
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,190.46,141.57
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,131.14,90.48
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,83.06,48.83
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,33.09,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,10.81,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,18.29,5.59
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,27.89,18.39
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,31.9,22.69
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,35.72,26.43
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,53.94,30.72
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,95.62,52.0
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,142.25,85.4
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,190.87,125.23
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,234.23,166.36
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,276.82,206.93
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,318.01,246.51
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,346.93,273.2
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,399.87,316.49
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,465.64,369.94
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,499.41,396.84
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,526.64,417.62
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,576.63,456.28
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,628.17,495.34
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,651.97,510.96
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,671.79,523.33
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,764.93,597.17
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,867.6,670.46
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,901.01,692.77
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,932.09,713.89
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,958.89,732.04
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,982.95,748.34
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,1002.19,761.73
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,1018.47,773.22
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,1030.24,783.21
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,1038.86,791.22
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,1043.77,795.84
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,1045.42,798.77
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,979.76,754.22
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,902.32,695.16
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,962.57,745.23
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,1002.88,774.28
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,982.81,760.87
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,959.88,745.9
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,931.63,727.18
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,900.8,706.59
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,865.17,682.44
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,827.54,656.69
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,784.78,627.21
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,740.69,596.37
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,628.42,511.95
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,520.16,425.58
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,447.3,367.44
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,374.59,308.35
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,296.09,243.96
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,221.4,181.85
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,187.91,153.52
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,155.55,125.64
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,123.68,98.02
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,93.21,71.34
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,63.76,45.82
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,34.99,20.66
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,16.27,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,10.81,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,18.07,5.39
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,26.94,17.56
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,31.92,22.7
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,36.61,27.22
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,54.05,31.06
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,95.3,52.01
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,143.56,94.08
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,179.28,129.59
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,221.8,164.03
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,272.67,206.93
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,329.25,254.3
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,400.82,314.46
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,456.54,363.01
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,509.75,408.49
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,561.05,450.76
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,612.25,491.8
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,660.54,530.2
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,707.89,566.45
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,665.35,528.67
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,598.51,470.41
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,726.99,575.85
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,871.2,683.38
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,823.77,645.53
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,758.17,588.6
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,872.72,680.58
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,988.85,761.98
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,1008.84,775.31
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,1025.84,787.27
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,1037.81,795.02
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,1046.57,800.65
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,1046.68,800.42
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,1043.52,798.12
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,909.08,704.0
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,758.85,586.92
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,800.56,621.93
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,845.56,657.86
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,804.04,627.13
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,761.83,596.23
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,846.79,666.75
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,905.41,709.72
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,869.02,685.46
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,830.62,660.14
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,789.44,631.29
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,746.55,600.92
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,698.06,565.75
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,648.96,529.74
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,598.23,490.24
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,544.92,447.49
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,487.41,400.83
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,431.62,354.15
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,371.68,302.14
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,315.18,251.75
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,255.11,198.15
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,200.31,148.57
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,141.52,97.31
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,92.91,54.43
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,36.66,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,5.3,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,9.64,2.65
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,15.91,8.51
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,22.19,14.34
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,29.43,19.79
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,36.69,26.08
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,43.94,32.21
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,51.2,38.24
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,102.79,81.4
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,153.27,122.61
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,159.89,127.3
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,166.17,131.75
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,172.34,136.06
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,178.48,140.32
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,295.81,232.49
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,425.37,329.94
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,434.72,335.41
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,441.3,339.46
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,522.01,400.69
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,609.3,465.09
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,639.0,485.81
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,668.31,506.62
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,703.37,531.25
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,739.06,556.03
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,758.99,570.11
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,777.93,583.63
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,794.25,595.27
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,807.35,604.79
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,787.68,589.02
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,769.79,574.55
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,799.32,597.94
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,832.71,623.43
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,763.89,573.61
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,692.84,522.12
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,714.94,540.19
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,727.86,551.28
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,684.61,521.35
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,633.65,485.98
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,528.88,408.59
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,419.51,325.83
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,491.27,384.03
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,556.55,435.47
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,528.97,415.75
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,500.1,395.36
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,424.91,338.33
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,360.79,288.82
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,467.64,378.35
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,534.39,432.46
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,478.23,387.19
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,423.73,342.58
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,364.98,292.64
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,309.58,244.15
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,250.61,192.38
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,196.82,144.41
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,139.84,95.1
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,92.66,53.85
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,36.67,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,8.19,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,14.46,6.74
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,23.64,15.24
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,32.82,23.65
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,42.49,30.72
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,52.17,39.02
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,62.83,47.92
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,73.42,56.61
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,74.46,57.28
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,75.43,57.9
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,100.67,78.45
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,125.71,98.48
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,143.78,112.77
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,162.02,127.1
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,111.16,85.59
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,59.03,42.95
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,100.49,76.58
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,141.7,109.42
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,194.73,151.29
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,248.3,192.92
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,220.14,170.64
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,191.57,148.2
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,245.3,189.75
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,299.5,230.69
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,230.09,177.12
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,160.12,122.57
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,318.57,245.85
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,478.15,364.54
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,496.31,377.24
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,514.44,390.62
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,504.59,383.5
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,494.35,376.26
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,664.18,506.0
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,824.44,622.89
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,738.61,559.13
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,652.55,495.79
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,611.51,467.67
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,570.6,438.94
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,471.17,365.14
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,381.78,297.16
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,485.68,381.89
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,581.35,457.94
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,444.91,352.67
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,317.1,251.65
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,224.58,179.11
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,131.86,104.01
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,132.12,104.72
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,132.5,105.4
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,102.46,80.92
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,72.59,56.17
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,61.37,46.79
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,50.24,37.33
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,40.08,28.64
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,29.92,19.81
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,21.23,12.12
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,12.53,4.2
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,6.26,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,9.83,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,15.73,3.56
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,23.23,14.29
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,27.54,18.75
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,31.59,22.65
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,51.61,28.7
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,94.4,49.37
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,140.59,81.86
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,191.3,123.2
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,242.65,168.33
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,296.86,216.59
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,354.11,266.55
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,409.61,313.92
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,463.92,359.47
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,518.88,403.93
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,572.13,445.0
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,625.25,484.42
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,674.97,519.96
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,723.7,552.81
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,769.76,582.05
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,814.1,609.6
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,854.57,635.34
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,892.92,659.44
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,928.05,679.95
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,960.67,698.63
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,988.79,716.48
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,1014.03,732.56
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,1034.33,746.41
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,1051.49,758.41
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,1063.95,766.78
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,1073.08,773.22
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,1077.33,777.52
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,1078.16,779.79
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,1074.07,777.62
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,1066.58,773.47
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,1053.72,766.76
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,1037.58,758.05
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,1016.82,745.77
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,993.04,731.6
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,963.24,714.08
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,930.9,694.77
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,894.69,672.19
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,856.36,648.0
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,812.27,620.0
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,766.88,590.66
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,717.72,558.85
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,667.9,525.88
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,615.88,487.93
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,561.16,446.49
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,502.74,401.44
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,445.99,356.07
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,384.91,305.71
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,327.15,256.35
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,265.75,203.04
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,209.56,153.32
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,149.56,101.84
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,99.64,58.53
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,39.68,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,9.83,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,16.24,3.61
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,24.21,14.98
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,28.46,19.4
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,32.47,23.24
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,52.25,29.14
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,95.31,49.56
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,141.2,81.35
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,191.46,121.81
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,242.76,166.0
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,296.82,212.98
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,354.11,262.16
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,409.49,308.75
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,462.86,352.11
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,516.76,394.21
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,568.79,433.67
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,620.51,471.49
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,670.39,507.68
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,719.32,541.57
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,765.51,570.38
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,810.45,597.83
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,850.74,623.67
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,888.86,647.95
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,923.02,668.29
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,954.5,686.81
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,982.65,705.29
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,1007.9,722.0
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,1025.94,735.01
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,1040.69,746.06
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,1053.03,754.99
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,1062.11,761.98
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,1064.47,765.51
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,1063.5,767.03
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,1058.61,767.02
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,1050.42,764.97
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,1039.33,759.63
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,1024.94,752.19
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,859.83,644.12
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,685.2,516.12
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,691.99,525.03
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,694.9,529.92
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,666.41,510.64
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,636.66,490.46
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,717.0,555.75
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,761.17,590.0
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,634.41,498.69
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,513.48,406.36
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,470.18,375.05
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,426.54,342.15
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,378.83,304.82
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,332.14,267.28
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,284.83,227.78
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,240.16,189.62
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,194.27,150.18
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,151.8,113.11
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,108.73,76.06
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,70.68,42.78
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,29.54,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,10.81,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,16.76,3.73
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,24.25,15.11
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,28.06,19.18
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,31.68,22.7
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,51.21,28.53
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,95.13,49.35
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,141.71,81.8
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,192.87,123.48
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,245.27,169.41
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,300.42,218.33
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,357.86,268.84
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,413.19,316.64
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,467.91,362.55
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,523.17,407.35
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,576.08,448.9
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,628.64,488.8
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,679.36,527.06
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,729.08,562.85
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,773.22,591.51
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,815.0,618.11
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,855.39,645.01
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,893.67,670.29
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,928.31,691.68
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,960.43,711.25
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,988.06,729.16
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,1012.8,745.22
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,1033.56,758.74
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,1051.22,770.34
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,1062.25,777.77
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,1069.96,783.22
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,1074.3,787.12
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,1075.24,788.94
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,1070.29,788.12
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,1061.97,785.23
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,1048.35,777.46
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,1031.54,767.67
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,1010.61,755.19
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,986.71,740.75
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,956.39,721.92
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,923.61,701.33
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,886.95,678.9
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,848.23,654.77
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,804.75,625.71
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,760.0,595.42
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,628.59,499.43
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,503.83,402.5
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,477.57,383.83
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,447.09,360.66
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,397.5,321.48
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,348.88,282.05
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,299.14,240.66
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,252.64,200.95
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,203.9,158.7
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,159.06,119.24
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,113.56,79.71
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,73.9,44.92
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,30.75,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,9.83,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,16.31,3.19
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,24.29,15.06
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,28.53,19.52
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,32.54,23.38
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,47.92,26.33
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,93.55,48.9
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,138.75,80.07
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,188.6,120.27
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,239.76,164.67
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,293.74,212.04
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,350.58,261.34
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,405.55,308.06
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,458.8,352.15
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,512.6,395.15
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,565.09,435.69
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,617.36,474.66
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,666.8,510.33
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,715.28,543.53
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,759.56,571.6
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,801.86,597.88
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,841.93,623.99
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,879.9,648.56
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,914.44,669.45
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,946.42,688.55
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,973.31,705.65
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,997.33,720.98
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,1016.95,732.77
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,1033.46,742.67
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,1045.32,751.16
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,1053.93,757.73
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,1056.78,760.78
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,1056.31,761.87
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,1051.99,762.08
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,1044.36,760.28
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,1031.49,754.13
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,1015.46,745.93
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,994.93,735.32
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,971.49,722.76
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,942.91,705.66
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,911.81,686.72
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,875.65,665.09
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,837.47,641.76
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,795.07,613.89
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,751.3,584.68
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,706.64,555.25
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,657.81,522.17
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,604.31,482.86
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,551.15,442.52
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,493.7,397.39
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,437.9,352.1
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,378.76,302.76
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,322.14,253.98
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,260.9,200.51
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,205.67,151.42
