Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,146.64,100.7
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,97.7,58.47
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,39.57,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,9.83,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,16.84,3.19
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,25.3,15.94
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,29.93,20.8
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,34.29,25.01
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,49.32,28.1
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,92.34,48.57
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,132.49,90.68
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,150.98,118.82
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,164.68,130.61
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,176.28,140.33
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,218.44,173.45
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,264.29,209.33
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,281.83,223.16
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,298.06,235.68
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,385.13,304.01
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,485.0,381.07
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,589.09,464.63
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,718.87,565.28
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,764.38,595.06
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,808.31,623.76
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,848.87,651.15
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,887.31,676.85
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,921.68,698.25
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,953.5,717.72
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,981.25,735.72
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,1006.1,751.77
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,1026.99,765.62
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,1044.76,777.48
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,1057.34,785.6
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,1066.62,791.69
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,1068.66,793.14
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,1067.33,792.54
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,1063.54,790.48
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,1056.41,786.35
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,1044.54,779.61
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,1029.48,770.85
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,1008.31,757.68
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,984.19,742.6
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,955.8,724.61
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,924.79,704.8
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,888.41,682.47
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,849.99,658.45
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,806.94,629.85
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,762.39,599.81
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,713.15,566.73
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,666.44,534.9
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,612.11,493.83
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,558.13,451.74
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,499.61,405.5
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,442.82,359.1
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,382.87,308.13
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,325.63,258.03
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,263.74,203.79
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,207.95,154.01
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,147.97,102.31
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,98.37,59.47
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,40.05,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,11.3,0.05
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,23.46,14.41
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,26.87,18.18
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,32.94,23.91
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,47.84,26.75
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,92.04,47.11
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,138.44,79.21
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,189.37,120.89
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,241.29,166.87
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,299.34,218.68
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,353.6,267.24
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,409.31,315.93
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,463.15,361.84
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,517.37,406.52
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,569.38,448.02
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,620.95,487.79
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,669.96,525.33
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,717.8,560.13
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,761.74,589.26
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,803.53,616.45
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,842.82,643.05
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,879.89,667.96
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,912.7,688.87
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,942.93,707.93
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,969.61,725.92
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,993.37,742.0
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,1013.12,755.47
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,1029.76,766.97
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,1042.24,777.31
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,1051.45,785.63
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,1054.88,788.74
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,1054.95,789.75
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,1051.12,787.6
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,1043.94,783.36
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,1032.36,776.92
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,1017.48,768.34
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,996.66,756.89
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,972.87,743.52
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,944.73,725.72
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,913.91,705.97
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,878.12,682.19
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,840.21,656.75
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,797.06,627.28
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,752.47,596.46
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,704.52,563.82
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,655.87,530.04
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,602.31,489.51
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,551.72,449.24
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,495.01,403.67
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,439.75,357.86
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,379.84,306.42
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,323.25,256.4
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,263.32,203.27
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,209.9,155.0
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,150.5,103.37
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,101.12,60.32
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,40.4,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,11.33,0.0
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,23.51,14.43
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,27.8,19.0
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,31.85,22.93
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,48.7,28.18
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,92.07,47.86
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,138.58,80.1
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,189.32,121.51
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,241.02,166.88
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,295.55,215.37
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,353.18,266.03
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,408.77,313.82
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,462.89,359.08
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,517.57,403.11
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,569.86,443.91
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,621.75,482.92
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,671.43,518.97
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,720.16,552.69
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,766.14,582.27
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,810.59,610.31
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,851.31,636.6
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,889.91,661.24
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,924.5,682.3
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,956.5,701.55
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,984.38,719.41
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,1009.36,735.44
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,1029.89,749.92
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,1047.28,762.48
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,1059.99,771.55
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,1069.39,778.65
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,1071.54,781.23
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,1070.31,781.79
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,1066.63,780.89
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,1059.6,777.9
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,1046.78,771.22
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,1030.75,762.5
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,1010.17,749.96
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,986.64,735.51
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,958.46,718.35
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,927.7,699.38
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,891.31,677.04
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,852.86,653.08
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,809.74,624.64
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,765.24,594.9
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,719.36,564.84
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,669.22,531.03
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,614.57,490.12
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,560.39,448.41
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,502.07,402.93
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,445.46,357.31
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,384.3,306.69
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,325.8,256.69
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,263.66,202.74
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,207.76,153.34
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,147.0,101.44
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,96.72,58.47
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,39.56,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,11.8,0.0
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,24.51,15.13
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,29.64,20.46
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,34.46,25.07
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,47.36,27.64
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,89.96,46.83
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,138.15,79.96
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,187.87,119.66
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,239.1,163.77
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,293.24,210.98
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,346.7,257.52
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,405.11,306.82
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,459.08,351.46
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,513.73,395.18
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,566.45,436.07
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,619.02,475.53
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,668.51,511.59
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,717.05,545.61
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,761.64,574.39
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,804.2,601.4
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,844.71,628.38
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,883.18,653.87
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,917.77,676.72
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,949.83,697.89
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,977.35,715.57
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,1002.03,731.45
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,1022.33,745.12
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,1039.55,756.92
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,1052.14,765.32
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,1061.49,771.79
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,1066.52,776.16
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,1068.2,778.52
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,1064.54,777.06
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,1057.54,773.59
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,1045.22,766.79
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,1029.69,758.0
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,1009.1,745.95
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,985.55,731.96
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,956.74,714.43
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,925.3,695.07
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,889.8,673.75
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,852.2,650.75
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,809.21,622.71
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,764.75,593.27
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,716.15,561.02
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,669.99,529.99
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,615.77,489.71
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,561.85,448.3
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,503.58,402.98
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,446.93,357.41
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,386.03,307.01
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,329.58,258.63
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,267.25,204.56
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,210.96,154.82
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,150.73,103.3
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,100.7,60.38
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,40.85,0.24
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,11.84,0.0
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,24.58,15.13
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,29.7,20.48
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,34.51,25.1
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,46.37,27.51
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,87.8,45.96
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,135.23,78.56
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,184.13,117.55
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,233.83,160.35
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,286.5,206.31
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,339.29,252.24
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,393.92,298.57
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,449.74,344.43
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,503.08,386.94
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,554.48,426.05
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,605.72,463.61
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,654.66,500.12
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,702.71,534.97
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,747.61,564.47
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,791.04,592.63
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,830.43,618.47
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,867.74,642.78
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,900.77,663.38
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,931.2,682.19
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,958.35,699.63
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,982.71,715.3
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,1001.81,726.77
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,1017.83,736.34
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,1030.22,745.11
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,1039.43,751.97
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,1041.0,754.56
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,1039.33,755.18
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,1035.33,754.95
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,1028.12,752.74
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,1015.76,746.23
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,1000.33,737.76
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,980.46,726.0
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,957.77,712.39
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,929.55,695.37
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,898.9,676.58
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,863.18,654.83
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,825.5,631.48
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,783.25,603.65
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,743.42,577.2
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,695.49,545.16
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,647.02,511.93
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,594.28,472.35
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,541.91,432.02
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,485.26,387.77
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,431.5,344.41
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,372.51,295.7
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,316.81,248.19
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,256.32,195.96
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,201.84,148.1
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,144.14,98.84
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,95.84,57.45
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,39.13,0.16
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,11.43,0.0
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,23.69,14.25
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,28.86,19.64
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,33.7,24.26
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,44.77,26.58
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,85.82,44.53
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,133.23,76.94
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,182.11,115.77
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,231.53,158.18
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,283.98,203.86
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,336.74,249.72
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,391.3,295.97
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,447.21,342.05
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,500.76,384.98
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,552.49,424.42
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,604.15,462.39
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,653.31,498.2
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,701.62,532.33
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,744.77,560.17
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,785.64,586.11
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,825.52,612.26
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,863.47,636.94
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,897.95,658.38
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,930.1,678.17
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,956.98,695.83
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,981.12,711.78
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,1001.44,725.35
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,1018.82,737.11
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,1031.69,746.11
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,1041.43,753.22
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,1046.94,757.75
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,1049.16,760.31
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,1045.65,758.86
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,1038.88,755.46
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,1026.84,749.16
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,1011.63,740.87
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,990.95,730.07
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,967.36,717.32
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,940.02,700.92
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,910.08,682.65
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,874.23,661.19
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,836.36,638.05
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,795.18,611.02
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,752.42,582.55
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,704.33,550.69
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,658.65,520.02
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,606.09,480.86
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,553.73,440.53
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,496.61,395.98
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,441.02,351.22
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,381.46,301.93
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,325.97,254.44
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,265.28,202.26
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,210.36,154.01
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,151.13,103.22
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,101.65,60.61
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,41.07,0.38
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,14.96,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,29.4,19.06
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,45.99,34.69
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,60.34,47.9
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,77.12,59.74
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,97.04,75.72
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,118.22,92.66
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,140.27,110.26
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,173.27,135.85
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,209.69,164.16
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,277.96,211.37
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,392.53,297.98
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,449.07,344.11
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,503.26,387.34
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,555.51,427.98
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,607.83,467.38
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,657.3,503.52
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,705.92,538.01
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,751.07,567.28
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,794.6,595.05
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,834.89,621.48
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,873.18,646.39
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,908.05,669.44
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,940.45,690.85
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,967.9,708.49
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,992.54,724.36
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,1012.83,738.04
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,1030.06,749.86
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,1043.18,758.6
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,1053.09,765.43
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,1056.31,768.65
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,1056.24,769.91
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,1052.82,768.62
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,1046.13,765.35
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,1034.13,758.74
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,1018.92,750.15
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,999.28,740.13
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,976.71,728.15
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,949.22,711.43
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,919.06,692.83
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,883.11,671.1
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,845.12,647.71
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,803.8,620.47
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,760.89,591.8
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,715.29,561.64
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,665.43,527.81
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,612.74,488.53
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,560.21,448.14
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,502.37,403.09
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,446.14,357.82
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,386.49,308.42
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,329.15,259.34
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,267.2,205.51
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,211.24,155.91
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,151.49,104.53
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,101.75,61.58
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,41.47,0.49
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,12.89,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,26.79,16.88
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,32.25,22.76
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,37.39,27.73
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,52.22,36.95
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,79.01,62.0
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,95.43,75.69
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,111.97,89.22
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,149.96,119.01
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,194.48,153.98
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,206.39,163.53
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,216.53,171.35
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,263.98,208.58
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,314.95,248.21
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,442.53,349.54
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,614.27,481.99
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,664.05,518.16
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,713.03,553.49
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,758.22,583.82
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,801.8,612.29
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,842.62,639.72
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,881.44,665.59
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,916.27,688.62
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,948.68,709.96
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,976.24,727.59
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,1000.99,743.36
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,1021.87,755.64
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,1039.71,765.98
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,1052.45,774.55
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,1061.98,781.18
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,1065.75,784.2
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,1066.19,785.23
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,1062.8,784.92
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,1056.1,782.6
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,1043.62,775.56
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,1027.93,766.51
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,1007.74,754.11
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,984.63,739.81
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,956.2,721.94
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,925.16,702.27
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,889.16,680.38
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,851.1,656.81
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,808.25,628.32
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,767.68,601.17
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,718.16,568.19
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,668.06,534.15
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,613.56,493.02
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,559.49,451.13
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,501.21,405.49
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,445.83,360.58
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,384.51,308.97
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,326.87,258.96
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,264.3,204.51
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,208.01,154.65
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,146.68,102.2
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,96.15,59.02
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,39.81,0.2
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,13.97,0.0
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,27.88,17.73
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,36.3,26.31
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,44.89,34.4
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,54.33,37.18
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,93.04,54.45
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,135.07,82.41
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,182.3,119.41
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,230.99,160.63
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,283.25,205.54
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,335.05,250.12
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,391.78,297.56
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,444.26,340.35
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,497.9,382.5
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,550.05,422.34
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,602.41,460.97
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,651.62,497.49
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,700.24,532.74
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,747.6,564.64
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,793.66,594.01
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,834.22,621.07
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,872.86,646.77
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,906.85,668.04
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,938.39,687.64
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,966.43,706.24
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,991.75,723.14
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,1011.85,737.38
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,1028.97,749.8
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,1041.55,758.81
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,1050.99,765.95
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,1053.76,768.92
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,1053.3,769.97
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,1048.59,767.86
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,1040.67,763.8
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,1029.02,757.44
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,1014.24,749.1
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,993.1,736.64
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,969.15,722.33
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,940.42,704.79
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,909.14,685.44
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,873.18,662.39
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,839.65,640.89
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,796.6,612.78
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,752.19,583.36
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,703.18,550.99
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,653.73,517.16
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,599.49,476.61
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,547.14,436.39
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,488.6,390.95
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,432.06,345.64
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,371.76,295.97
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,315.15,247.82
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,253.78,195.0
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,198.78,146.88
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,139.98,97.03
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,90.97,55.47
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,37.42,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,13.58,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,27.08,16.96
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,35.12,25.25
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,43.1,32.78
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,51.4,40.49
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,89.51,51.99
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,131.36,79.9
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,178.34,117.0
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,226.29,158.35
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,277.75,203.68
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,328.87,248.52
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,384.78,296.22
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,436.84,339.76
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,490.01,382.73
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,541.51,423.21
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,593.32,462.62
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,642.39,500.0
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,691.75,536.7
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,736.49,567.49
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,780.03,595.99
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,819.87,622.31
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,857.85,647.13
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,892.41,669.96
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,924.73,691.22
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,952.41,709.35
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,977.42,725.77
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,998.2,739.46
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,1016.1,751.36
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,1028.56,759.82
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,1037.93,766.41
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,1040.66,768.83
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,1040.22,769.35
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,1035.57,767.26
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,1027.76,763.22
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,1015.81,756.56
