Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,1000.78,747.96
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,980.41,735.38
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,957.25,721.0
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,929.01,703.61
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,898.34,684.48
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,866.56,664.09
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,828.08,638.86
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,785.39,610.44
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,741.44,580.8
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,692.67,548.24
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,643.49,514.05
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,589.56,473.39
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,537.64,433.17
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,480.03,388.02
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,424.44,343.05
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,364.34,292.64
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,308.0,244.01
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,247.17,191.42
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,192.72,143.58
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,134.9,94.35
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,86.92,53.56
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,35.96,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,13.19,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,26.29,16.29
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,33.96,24.31
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,40.39,30.5
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,48.13,37.65
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,86.78,49.54
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,127.14,87.9
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,149.7,116.24
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,186.89,145.2
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,229.69,179.23
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,229.84,181.56
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,224.46,178.15
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,278.21,220.46
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,334.56,264.44
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,306.34,241.43
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,269.31,211.24
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,384.91,302.15
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,511.16,398.04
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,562.69,435.27
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,617.36,474.63
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,729.24,561.56
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,854.34,650.73
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,783.05,595.24
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,690.21,520.44
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,829.88,628.26
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,972.81,726.1
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,929.84,695.73
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,871.86,649.76
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,956.51,715.06
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,1031.83,764.31
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,1038.57,768.63
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,1042.13,771.71
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,1038.0,769.37
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,1030.69,765.13
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,1018.26,758.16
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,1002.79,749.28
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,982.41,736.71
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,959.24,722.33
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,930.66,704.3
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,899.71,684.63
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,868.46,665.92
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,830.43,642.24
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,787.08,613.32
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,742.58,583.25
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,693.02,549.81
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,643.09,514.71
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,590.62,475.06
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,537.46,433.89
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,479.37,388.35
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,423.35,343.03
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,362.31,291.85
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,305.33,242.71
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,245.03,190.51
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,191.02,142.99
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,132.56,93.12
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,85.49,52.89
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,35.42,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,12.4,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,25.19,15.27
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,32.15,22.7
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,38.66,28.94
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,45.75,35.59
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,85.08,48.07
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,131.29,86.63
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,167.53,121.98
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,209.35,150.14
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,278.62,203.83
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,329.8,249.02
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,383.05,295.07
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,436.0,340.44
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,490.04,385.43
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,541.6,426.52
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,595.11,467.68
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,643.68,504.93
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,691.57,540.75
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,739.18,573.67
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,786.45,605.03
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,827.29,632.27
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,866.15,657.92
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,900.65,680.86
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,932.69,702.09
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,960.73,720.6
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,985.99,737.29
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,1006.46,749.44
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,1023.87,759.63
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,1036.68,767.8
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,1046.28,774.01
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,1046.29,774.61
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,1042.99,773.25
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,1038.86,770.97
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,1031.52,766.71
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,1019.54,759.99
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,1004.48,751.34
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,983.99,740.07
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,960.69,726.92
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,932.34,708.95
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,901.55,689.27
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,865.89,667.0
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,832.69,646.28
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,789.71,617.5
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,745.45,587.51
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,696.33,553.52
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,646.79,518.18
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,593.0,477.55
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,541.14,437.28
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,483.36,391.9
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,427.54,346.63
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,367.14,296.38
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,310.45,247.64
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,250.25,195.1
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,196.22,147.11
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,138.03,96.78
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,89.72,54.94
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,36.38,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,11.32,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,23.32,13.61
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,28.96,19.87
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,34.26,25.0
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,39.99,30.35
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,80.21,42.9
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,107.53,72.66
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,115.44,92.1
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,137.46,109.82
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,160.49,128.23
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,183.68,146.44
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,204.4,162.44
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,227.04,180.16
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,250.1,198.04
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,270.98,213.65
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,292.06,229.23
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,314.44,246.11
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,337.12,263.07
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,399.67,310.35
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,465.16,358.77
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,504.39,387.47
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,545.13,417.12
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,550.52,420.21
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,554.8,422.71
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,660.97,502.99
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,770.54,582.91
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,790.79,595.54
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,813.49,610.45
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,846.94,633.87
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,879.31,656.32
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,968.69,724.95
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,1044.76,775.22
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,960.12,718.69
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,863.5,647.22
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,855.91,643.9
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,846.14,638.36
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,914.57,693.7
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,960.71,726.74
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,862.52,660.05
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,758.75,584.79
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,712.17,552.6
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,665.83,519.66
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,508.85,400.81
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,357.45,282.05
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,377.79,301.02
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,386.64,310.21
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,335.94,270.42
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,287.49,232.06
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,257.73,208.97
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,227.62,184.9
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,194.53,157.67
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,162.4,130.64
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,194.31,153.15
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,200.27,149.89
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,141.91,98.97
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,93.33,56.51
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,37.98,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,12.44,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,25.43,15.13
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,31.9,22.32
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,37.96,28.16
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,42.92,32.89
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,81.9,45.6
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,100.85,67.73
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,101.25,80.28
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,136.85,109.08
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,171.01,136.42
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,211.85,168.41
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,256.4,203.22
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,283.65,224.66
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,311.01,245.92
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,346.37,272.77
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,385.9,302.4
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,462.68,361.95
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,546.84,426.11
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,565.36,437.74
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,580.94,447.3
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,587.5,450.91
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,590.89,452.14
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,669.93,512.24
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,755.24,575.26
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,716.31,543.95
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,670.51,508.21
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,849.16,646.82
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,1023.56,766.81
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,965.73,726.73
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,893.14,670.52
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,815.11,614.68
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,739.57,559.24
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,807.08,611.47
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,878.41,664.38
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,958.11,726.02
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,1017.66,766.32
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,929.63,706.88
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,833.32,637.46
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,814.27,626.89
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,792.23,613.49
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,737.45,575.57
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,683.39,537.65
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,624.62,494.28
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,561.56,447.08
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,451.23,361.95
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,343.9,276.89
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,330.54,267.89
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,314.52,256.02
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,225.17,183.23
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,135.72,109.1
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,114.78,91.82
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,94.39,74.69
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,168.52,132.96
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,203.96,152.99
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,143.13,100.35
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,93.3,57.22
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,38.43,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,11.45,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,23.54,13.52
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,29.16,20.0
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,34.45,25.15
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,38.29,28.81
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,77.57,41.75
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,126.93,83.41
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,162.49,119.27
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,202.24,151.02
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,244.22,185.51
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,298.47,226.9
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,375.46,288.18
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,428.25,333.19
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,484.62,379.64
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,536.28,420.63
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,588.09,460.37
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,636.83,497.83
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,684.86,533.89
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,730.3,564.69
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,774.35,593.65
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,814.27,620.54
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,852.24,645.92
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,887.18,668.82
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,919.78,690.04
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,742.93,564.89
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,532.88,402.71
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,774.17,591.47
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,1010.39,755.02
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,1023.18,762.04
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,1032.78,769.24
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,939.0,707.62
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,831.34,626.58
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,840.51,635.32
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,847.68,641.88
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,839.33,637.48
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,828.92,631.77
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,789.56,605.01
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,742.84,572.98
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,703.42,545.08
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,664.1,516.87
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,762.02,597.6
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,824.24,644.98
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,783.65,616.7
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,741.46,587.69
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,697.12,557.59
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,648.52,523.76
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,596.5,484.12
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,544.65,443.32
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,487.71,398.07
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,432.43,352.66
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,373.48,302.82
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,318.73,254.89
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,258.42,201.48
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,204.06,152.48
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,145.16,100.9
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,96.18,57.68
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,38.71,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,10.13,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,20.72,11.03
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,26.05,17.15
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,31.03,21.99
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,33.6,24.54
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,72.82,37.34
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,104.64,70.12
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,116.81,93.11
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,140.12,111.9
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,164.57,131.49
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,185.86,148.21
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,211.18,168.01
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,230.32,183.01
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,249.51,197.9
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,261.92,206.92
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,273.94,215.52
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,368.43,289.78
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,471.81,369.05
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,469.81,366.12
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,464.74,361.16
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,546.51,424.14
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,634.72,490.35
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,770.32,597.0
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,916.47,699.95
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,944.34,717.43
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,969.47,733.98
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,990.77,747.96
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,1009.11,759.99
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,1021.93,768.4
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,1031.57,774.8
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,957.32,724.64
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,869.31,656.87
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,955.18,724.85
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,1023.85,770.78
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,885.29,674.95
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,732.8,558.69
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,578.05,445.41
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,426.34,329.81
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,396.94,308.6
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,367.58,286.74
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,345.06,270.6
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,322.53,254.24
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,365.19,289.89
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,411.25,327.49
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,327.6,262.25
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,254.61,204.33
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,248.57,200.65
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,241.04,195.37
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,250.5,204.54
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,249.0,203.97
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,299.73,244.66
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,319.24,255.66
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,258.75,201.74
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,204.17,152.4
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,146.12,101.49
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,97.7,58.39
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,39.02,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,8.85,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,18.0,8.7
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,22.58,14.1
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,26.88,18.29
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,31.96,23.01
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,70.14,34.86
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,121.7,78.95
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,157.95,116.82
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,189.81,145.47
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,213.56,167.04
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,244.21,192.06
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,274.94,216.63
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,326.06,256.87
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,381.0,300.03
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,462.84,365.39
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,574.83,453.59
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,623.99,491.39
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,672.4,528.05
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,716.66,557.78
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,759.35,585.94
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,799.81,613.6
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,838.33,639.71
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,872.1,661.52
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,903.44,681.54
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,931.24,700.05
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,956.32,716.73
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,977.54,730.87
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,995.81,743.13
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,1009.08,752.15
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,1019.17,759.21
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,1022.65,760.56
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,1022.88,759.9
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,1020.22,760.38
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,1014.33,758.82
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,1003.15,752.39
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,988.8,743.93
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,969.53,731.86
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,947.36,717.88
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,920.88,701.29
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,891.79,682.83
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,856.75,659.83
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,819.65,635.24
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,778.95,608.08
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,736.7,579.46
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,689.5,547.48
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,641.63,514.43
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,592.82,477.72
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,541.1,437.16
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,484.85,392.58
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,430.15,347.81
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,371.89,298.29
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,316.71,249.94
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,256.87,197.43
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,203.69,149.78
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,145.81,99.58
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,97.54,56.92
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,38.54,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,11.3,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,17.17,7.85
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,21.8,13.34
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,28.46,19.6
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,30.72,21.81
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,67.75,32.86
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,111.22,59.74
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,159.03,96.88
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,207.6,138.94
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,262.64,187.83
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,314.16,233.91
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,367.3,280.54
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,419.9,326.16
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,473.32,371.19
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,524.21,412.43
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,574.95,452.26
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,623.59,490.27
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,671.42,526.72
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,715.93,557.16
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,758.57,585.9
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,798.46,613.28
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,836.42,639.12
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,871.58,662.89
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,904.52,685.05
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,932.47,703.74
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,957.67,720.6
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,978.93,735.19
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,997.24,747.89
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,1011.11,757.7
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,1021.77,765.5
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,1026.76,769.61
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,1028.44,771.66
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,1026.74,772.7
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,1021.73,771.63
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,1012.38,766.59
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,999.77,759.41
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,798.0,617.19
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,580.22,447.66
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,765.51,598.17
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,909.25,703.99
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,876.98,682.8
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,842.35,660.91
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,802.74,634.22
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,761.38,605.94
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,715.05,574.41
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,667.75,541.58
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,615.56,502.2
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,566.09,462.72
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,508.66,416.59
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,452.56,370.04
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,391.32,317.84
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,333.49,266.89
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,271.48,211.48
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,216.3,161.13
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,154.1,106.43
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,102.53,60.38
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,40.57,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,12.29,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,19.13,9.23
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,24.09,15.36
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,28.75,19.92
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,34.4,25.18
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,71.83,36.44
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,116.08,63.39
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,165.25,101.41
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,215.9,145.0
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,269.66,192.65
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,326.71,243.15
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,382.18,291.55
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,436.36,338.4
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,491.27,384.47
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,544.21,426.9
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,597.17,467.88
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,647.58,506.75
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,697.13,543.9
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,743.6,574.8
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,788.31,603.96
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,829.83,632.0
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,869.3,658.44
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,904.84,681.13
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,937.85,701.99
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,966.78,721.4
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,992.86,738.95
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,1014.53,754.04
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,1033.07,767.16
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,1046.91,776.49
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,1057.45,783.77
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,1061.22,787.13
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,1061.59,788.4
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,1058.96,787.06
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,1052.95,783.63
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,1042.05,777.44
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,1027.84,769.17
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,1008.04,756.53
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,985.21,741.94
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,957.48,724.4
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,927.02,704.97
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,891.94,681.97
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,854.66,657.34
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,811.87,628.88
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,767.5,599.0
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,718.89,566.51
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,669.51,532.87
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,618.43,495.02
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,564.48,453.24
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,506.38,407.6
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,449.82,361.67
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,387.68,309.34
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,329.07,258.46
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,267.33,205.0
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,210.78,154.98
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,149.27,102.1
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,98.6,57.54
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,39.23,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,12.29,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,19.23,9.06
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,24.64,15.76
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,29.7,20.69
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,31.93,22.89
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,70.17,35.68
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,114.07,62.05
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,162.85,99.28
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,212.85,141.69
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,266.02,188.12
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,319.01,234.63
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,376.99,284.06
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,430.61,329.03
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,485.01,373.18
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,537.61,414.57
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,590.08,454.49
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,640.0,492.3
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,689.13,528.59
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,733.77,558.39
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,776.31,586.2
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,817.75,613.7
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,857.26,639.69
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,892.45,662.65
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,925.23,683.95
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,953.58,702.3
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,979.16,718.87
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,1000.89,733.54
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,1019.6,746.35
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,1033.22,755.44
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,1043.62,762.6
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,1050.19,768.49
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,1053.42,772.32
