Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,1050.82,771.5
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,1044.87,768.65
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,1034.61,763.56
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,1021.09,756.4
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,1001.4,746.21
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,978.68,734.0
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,951.59,717.4
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,921.77,698.88
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,886.89,676.43
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,849.82,652.33
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,808.32,624.89
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,765.11,595.95
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,716.6,563.85
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,667.33,530.56
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,616.78,493.19
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,563.22,451.81
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,505.1,406.32
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,448.52,360.5
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,387.41,309.63
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,329.49,259.67
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,268.21,205.9
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,212.1,155.74
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,150.69,102.69
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,99.72,57.38
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,39.18,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,11.8,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,18.38,8.18
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,23.39,14.69
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,28.08,19.29
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,33.68,24.57
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,68.82,34.89
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,110.51,73.68
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,132.72,104.48
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,167.11,131.23
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,202.66,159.09
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,250.6,196.22
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,303.72,237.95
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,379.1,296.93
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,489.22,384.48
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,542.41,426.97
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,595.46,468.16
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,646.73,507.59
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,697.23,545.34
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,744.23,576.62
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,789.86,606.08
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,832.03,634.18
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,872.17,660.62
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,907.55,682.33
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,940.35,702.1
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,969.49,721.15
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,995.76,738.31
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,1017.6,751.19
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,1036.29,762.05
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,1049.77,771.07
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,1059.92,778.09
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,1062.85,781.08
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,1062.36,782.01
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,1058.31,780.26
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,1050.89,776.44
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,1039.14,770.34
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,1024.14,762.16
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,1004.05,751.25
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,980.97,738.36
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,952.57,720.82
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,921.52,701.39
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,885.82,678.3
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,847.96,653.55
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,805.61,625.39
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,761.72,595.82
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,712.87,563.09
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,666.55,531.66
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,612.17,491.09
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,558.02,449.16
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,499.98,403.47
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,443.59,357.59
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,383.01,306.41
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,326.7,257.26
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,263.81,202.41
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,207.12,152.02
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,146.21,99.66
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,95.98,55.09
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,37.89,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,12.29,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,19.45,8.64
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,25.3,16.26
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,30.78,21.6
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,33.76,24.51
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,67.43,34.41
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,114.6,62.93
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,163.76,99.97
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,214.25,142.34
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,268.05,188.73
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,321.52,235.03
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,377.0,281.85
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,434.17,328.42
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,489.05,371.55
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,542.45,412.31
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,595.81,451.52
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,646.1,487.76
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,695.58,522.36
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,740.13,551.07
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,782.25,577.36
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,823.73,604.77
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,863.28,630.77
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,898.95,653.65
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,932.24,674.87
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,960.69,693.56
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,986.37,710.56
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,1007.72,724.89
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,1026.04,737.41
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,1039.27,746.83
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,1049.27,754.36
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,1055.94,760.55
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,1059.28,764.69
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,1055.78,764.0
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,1048.93,761.28
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,1037.27,755.56
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,1022.37,747.81
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,1002.41,736.3
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,979.46,722.87
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,950.76,705.59
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,919.44,686.5
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,883.95,665.72
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,846.32,643.18
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,803.41,615.39
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,759.03,586.19
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,714.01,556.92
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,664.63,523.86
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,610.53,483.78
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,556.74,442.65
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,498.36,397.41
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,441.67,351.98
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,381.08,301.98
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,323.0,252.47
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,260.46,198.35
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,204.25,148.88
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,142.98,96.86
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,92.58,52.51
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,36.71,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,11.8,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,18.6,7.62
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,24.5,15.46
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,30.02,20.82
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,32.63,23.45
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,68.41,35.22
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,113.39,61.32
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,163.4,98.83
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,214.26,141.52
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,268.38,188.36
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,322.56,235.48
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,381.83,285.51
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,436.67,330.8
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,492.33,375.14
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,546.04,416.81
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,599.67,457.02
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,650.68,495.03
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,700.86,531.48
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,747.09,562.06
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,791.43,590.69
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,833.64,618.17
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,873.81,644.1
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,909.56,666.37
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,942.78,686.9
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,971.93,706.08
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,998.21,723.49
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,1020.08,738.15
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,1038.82,750.93
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,1052.36,759.88
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,1062.58,766.89
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,1065.55,770.09
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,1065.11,771.29
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,1061.66,771.58
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,1054.85,769.84
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,1042.71,763.3
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,1027.32,754.76
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,1006.87,742.47
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,983.45,728.29
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,954.28,710.79
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,922.51,691.48
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,886.16,669.77
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,847.73,646.38
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,804.48,618.11
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,759.81,588.5
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,714.22,558.88
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,664.29,525.47
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,609.41,484.67
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,554.99,443.05
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,495.58,396.96
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,439.19,351.65
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,377.06,300.43
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,318.86,250.76
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,255.82,196.23
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,199.4,146.54
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,137.79,94.22
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,87.52,49.87
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,34.96,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,13.27,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,21.71,9.46
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,28.87,19.32
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,35.55,25.86
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,39.1,29.4
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,69.3,38.44
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,90.93,59.76
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,92.98,73.39
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,131.09,104.01
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,174.13,138.44
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,227.99,179.45
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,292.76,229.68
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,336.35,264.02
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,383.04,300.35
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,472.27,370.43
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,591.23,462.11
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,641.91,500.29
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,691.91,537.45
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,664.95,512.2
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,615.71,469.97
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,732.86,561.45
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,864.61,653.97
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,843.95,636.92
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,806.98,604.28
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,898.19,673.04
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,989.85,733.2
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,1011.43,746.62
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,1029.95,758.84
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,1043.88,767.62
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,1054.53,774.41
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,1056.49,775.72
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,1055.09,775.07
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,1051.73,773.31
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,1045.06,769.54
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,821.76,618.18
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,582.7,439.33
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,567.15,431.29
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,550.9,421.23
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,531.14,407.68
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,510.83,393.68
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,695.42,540.24
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,836.58,643.81
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,796.15,615.67
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,750.19,584.93
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,700.27,551.65
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,649.91,516.91
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,594.57,475.53
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,541.48,434.69
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,483.15,389.35
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,426.91,344.11
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,364.47,292.02
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,306.3,241.97
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,243.87,188.07
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,188.32,139.37
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,127.13,87.74
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,78.79,45.2
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,29.14,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,12.78,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,20.84,8.31
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,28.04,18.55
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,34.76,25.14
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,38.35,28.66
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,67.34,37.14
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,106.51,71.89
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,126.59,99.31
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,170.09,121.27
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,262.86,187.84
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,271.18,206.36
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,252.78,198.41
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,299.13,234.32
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,350.03,273.16
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,389.6,302.8
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,430.73,333.11
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,544.25,422.4
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,688.38,531.61
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,735.02,562.5
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,780.17,591.79
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,821.32,619.6
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,860.53,645.98
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,896.41,670.01
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,929.87,692.39
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,959.37,711.61
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,986.12,729.04
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,1007.58,743.62
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,1026.01,756.34
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,1040.34,765.39
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,1051.45,772.49
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,1056.78,776.55
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,1058.75,778.62
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,1055.88,777.13
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,1049.66,773.64
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,1038.99,767.95
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,1025.01,760.19
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,1005.02,749.47
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,982.02,736.78
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,954.6,719.73
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,924.44,700.81
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,888.78,678.03
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,850.96,653.62
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,808.1,625.77
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,763.67,596.41
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,718.35,566.73
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,668.6,533.18
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,529.42,425.53
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,397.92,321.16
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,345.46,280.19
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,295.55,239.86
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,319.26,257.26
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,322.32,254.59
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,258.73,198.95
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,201.8,148.43
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,138.26,94.34
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,86.69,48.13
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,31.51,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,12.29,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,19.97,7.11
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,25.78,16.55
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,31.24,22.0
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,34.6,25.35
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,63.23,33.51
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,111.99,74.59
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,140.73,107.98
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,176.35,134.37
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,224.65,172.34
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,247.24,193.87
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,258.03,204.28
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,310.58,245.89
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,367.48,290.88
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,421.73,333.19
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,481.75,379.46
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,499.95,392.61
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,512.75,401.21
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,632.87,496.98
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,775.33,603.29
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,816.5,630.6
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,855.7,657.05
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,890.52,679.3
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,922.92,699.74
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,950.95,718.44
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,976.18,735.28
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,997.54,749.93
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,1015.88,762.65
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,1029.14,773.16
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,1039.19,781.69
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,1043.03,784.73
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,1043.56,785.71
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,1040.2,784.22
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,1033.55,780.65
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,1023.02,774.58
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,1009.21,766.39
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,988.51,753.55
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,964.87,738.74
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,937.76,721.5
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,907.93,702.31
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,872.29,680.17
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,834.58,656.26
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,689.36,550.3
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,542.43,434.44
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,614.75,497.47
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,654.16,533.21
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,600.09,491.01
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,546.49,448.41
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,488.47,401.56
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,432.22,354.68
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,371.02,301.84
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,312.75,250.16
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,249.99,194.5
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,193.94,144.08
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,132.1,90.72
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,81.84,44.96
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,29.86,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,10.81,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,17.12,4.67
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,23.1,14.18
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,28.68,19.72
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,31.77,22.8
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,58.75,30.26
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,107.11,71.39
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,136.88,106.44
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,149.19,117.87
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,158.09,126.19
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,209.19,166.11
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,264.33,209.34
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,265.1,210.57
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,257.54,204.47
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,302.96,239.73
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,351.09,276.52
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,374.92,294.36
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,398.61,311.99
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,411.19,320.3
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,422.95,327.9
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,462.0,357.14
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,503.28,387.64
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,454.88,349.73
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,404.48,310.39
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,402.31,308.68
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,399.8,306.56
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,399.41,306.19
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,398.8,305.68
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,374.9,287.74
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,345.14,265.39
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,560.28,431.09
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,772.31,585.45
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,723.18,547.89
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,665.87,506.01
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,708.1,539.11
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,740.4,564.5
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,748.81,573.02
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,761.32,584.45
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,711.77,548.85
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,670.26,518.89
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,774.23,603.67
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,839.64,651.81
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,798.23,623.3
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,755.07,594.03
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,706.98,561.8
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,658.06,528.34
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,605.46,489.5
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,552.93,448.38
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,498.24,404.85
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,442.33,358.86
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,381.63,307.45
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,324.15,256.98
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,262.26,201.86
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,206.27,151.0
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,144.41,96.79
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,94.12,48.87
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,33.41,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,10.32,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,16.28,3.46
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,21.4,12.68
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,28.57,19.61
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,31.67,22.71
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,58.28,29.57
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,109.13,71.02
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,142.5,108.01
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,178.34,125.32
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,255.27,181.16
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,312.03,232.02
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,367.02,280.8
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,421.35,328.55
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,476.49,375.64
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,529.3,418.82
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,581.8,460.31
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,632.02,499.72
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,681.39,537.46
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,727.41,569.04
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,771.66,598.4
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,813.56,626.84
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,853.45,653.62
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,888.24,677.03
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,920.43,698.6
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,949.3,717.47
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,975.34,734.41
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,996.99,748.85
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,1015.56,761.32
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,1029.49,770.36
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,1040.14,777.35
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,1044.04,778.98
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,1044.56,778.55
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,1041.12,776.67
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,1034.34,772.72
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,1024.49,767.31
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,1011.24,759.73
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,991.62,747.93
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,968.97,734.14
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,942.17,717.5
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,912.53,698.85
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,876.55,676.93
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,838.37,653.18
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,797.12,625.67
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,754.11,596.52
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,705.76,562.81
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,656.6,527.99
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,603.86,488.6
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,551.1,447.13
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,496.43,403.45
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,440.55,357.38
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,380.51,305.91
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,323.49,255.4
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,260.88,199.85
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,204.28,148.71
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,143.23,95.5
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,93.3,47.22
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,33.15,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,9.83,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,15.44,2.19
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,20.6,11.94
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,27.72,18.85
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,30.87,21.99
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,56.43,28.47
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,99.21,65.13
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,120.85,95.39
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,159.88,124.92
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,202.98,158.11
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,263.14,199.08
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,368.38,280.19
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,422.9,327.51
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,478.22,374.26
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,531.8,417.49
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,585.32,459.1
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,636.39,498.61
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,686.59,536.4
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,733.03,567.81
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,777.35,597.04
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,819.68,625.29
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,859.97,651.86
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,896.49,674.82
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,930.61,695.98
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,960.0,715.22
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,986.5,732.57
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,1008.95,747.81
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,1028.28,761.09
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,1042.0,770.31
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,1052.34,777.48
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,1058.76,782.24
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,1061.72,784.89
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,1058.68,783.76
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,1052.18,780.53
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,1041.19,774.91
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,1026.81,767.12
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,1007.26,755.51
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,984.57,741.84
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,956.96,724.81
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,926.55,705.81
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,890.91,684.06
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,852.99,660.48
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,810.46,632.34
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,766.26,602.65
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,717.73,570.2
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,668.35,536.47
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,614.39,496.47
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,560.52,454.35
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,504.28,409.62
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,446.85,362.41
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,385.54,309.85
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,327.48,258.42
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,264.05,202.17
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,206.73,150.36
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,143.56,95.49
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,91.92,45.12
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,32.69,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,9.83,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,15.55,1.27
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,20.71,11.96
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,27.85,18.92
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,30.52,21.61
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,54.47,27.23
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,103.12,67.31
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,132.67,102.9
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,168.72,118.17
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,257.57,181.79
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,311.27,230.09
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,366.84,279.34
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,421.86,327.01
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,477.61,373.72
