Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,530.92,417.02
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,584.15,458.75
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,635.71,498.92
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,686.43,537.4
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,733.69,569.33
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,779.2,599.27
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,821.97,628.34
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,862.7,655.77
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,899.84,680.58
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,934.5,703.61
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,964.23,723.64
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,991.04,741.76
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,1013.81,757.23
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,1033.39,770.68
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,1047.73,780.36
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,1058.66,787.93
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,1063.3,791.87
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,1064.44,793.66
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,1061.93,792.39
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,1055.93,788.96
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,1045.84,783.31
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,1032.29,775.46
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,1012.64,763.24
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,989.83,748.97
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,962.27,731.48
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,931.78,711.95
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,896.25,689.88
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,858.38,665.96
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,815.67,637.35
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,771.18,607.15
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,722.46,574.32
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,672.81,540.21
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,618.43,499.87
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,564.18,457.27
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,504.86,410.08
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,449.2,364.09
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,387.15,310.83
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,328.48,258.83
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,264.96,202.45
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,207.58,150.54
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,143.37,94.83
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,89.51,41.9
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,32.16,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,9.34,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,14.7,0.0
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,20.82,11.99
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,28.96,19.89
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,32.01,22.94
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,55.15,28.41
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,99.76,51.24
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,149.6,87.38
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,201.26,130.69
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,259.61,181.61
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,314.59,230.37
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,371.47,279.85
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,426.84,327.03
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,483.03,373.28
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,537.71,416.79
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,592.23,458.61
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,643.86,497.86
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,694.59,535.35
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,741.29,566.57
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,785.92,595.44
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,828.3,623.57
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,868.59,650.1
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,905.7,673.05
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,940.33,694.17
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,969.6,713.56
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,995.93,731.09
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,1018.18,746.05
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,1037.26,759.05
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,1051.63,769.14
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,1062.61,777.17
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,1067.22,781.23
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,1068.35,783.2
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,1065.39,782.16
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,1058.96,779.02
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,1047.09,772.9
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,1031.88,764.66
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,1011.96,752.53
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,988.94,738.4
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,960.1,720.76
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,928.55,701.22
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,892.74,679.6
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,854.7,656.19
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,810.9,627.19
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,765.59,596.79
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,716.32,564.16
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,666.29,530.31
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,613.69,490.95
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,558.36,448.02
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,498.64,401.11
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,440.67,353.95
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,376.68,299.89
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,318.04,248.71
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,253.11,192.56
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,195.16,141.48
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,131.39,87.23
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,78.26,35.52
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,28.28,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,9.83,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,15.79,0.0
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,22.32,13.04
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,28.4,19.21
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,31.91,22.65
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,53.4,28.12
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,99.51,52.29
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,148.18,86.9
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,198.81,128.62
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,252.97,175.34
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,307.11,222.69
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,366.53,273.38
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,421.29,319.47
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,476.96,364.82
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,530.78,406.55
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,584.61,446.7
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,636.07,485.55
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,686.72,522.81
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,733.9,554.72
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,779.5,584.36
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,821.97,612.29
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,862.42,638.65
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,898.33,661.52
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,931.58,682.55
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,961.42,702.16
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,988.4,719.95
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,1010.09,734.38
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,1028.58,746.87
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,1042.28,757.38
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,1052.64,765.93
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,1058.63,770.33
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,1061.19,772.69
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,1058.27,771.66
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,1051.93,768.58
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,1040.68,762.44
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,1026.1,754.25
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,1005.83,743.42
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,982.48,730.57
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,953.89,713.18
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,922.61,693.91
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,887.1,671.29
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,849.39,647.0
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,805.95,618.75
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,761.03,589.08
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,711.26,556.08
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,664.08,524.38
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,608.82,484.07
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,553.98,442.66
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,494.17,395.86
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,436.21,348.9
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,374.14,297.12
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,314.96,246.12
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,250.04,189.71
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,192.25,138.7
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,128.25,84.58
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,74.81,31.82
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,27.14,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,9.83,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,15.92,0.0
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,23.88,14.23
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,31.27,21.69
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,35.03,25.45
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,54.73,30.65
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,97.18,52.05
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,145.54,86.31
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,177.67,126.0
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,185.8,144.18
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,249.85,186.6
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,360.98,269.68
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,415.74,314.98
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,474.13,361.75
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,527.87,403.84
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,581.86,444.75
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,633.02,483.21
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,683.43,520.16
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,730.87,552.59
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,776.96,582.59
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,819.64,611.1
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,860.33,638.14
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,896.58,660.86
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,930.36,681.85
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,959.71,700.63
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,986.19,717.58
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,1007.75,732.06
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,1026.16,744.64
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,1039.86,754.33
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,1050.22,762.02
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,1055.23,766.44
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,1056.81,768.8
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,1053.4,767.55
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,1046.58,764.25
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,1034.41,758.11
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,1018.97,749.92
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,998.33,739.3
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,974.66,726.65
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,945.87,709.11
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,914.47,689.74
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,878.28,667.88
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,839.94,644.28
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,795.69,614.99
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,750.11,584.41
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,704.64,554.31
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,654.77,520.31
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,599.23,478.53
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,544.28,436.04
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,484.26,389.09
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,426.23,342.06
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,364.53,290.5
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,305.73,239.73
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,242.03,184.2
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,185.48,134.16
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,122.42,80.71
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,69.57,27.3
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,25.24,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,9.83,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,16.07,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,23.55,13.97
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,30.5,21.16
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,34.3,24.99
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,53.03,29.93
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,103.66,68.12
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,137.26,103.26
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,171.35,128.44
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,216.76,163.87
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,238.07,184.75
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,246.19,193.32
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,307.31,240.25
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,383.11,298.47
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,468.82,364.96
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,583.16,452.19
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,634.55,490.64
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,685.19,527.95
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,731.82,559.84
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,776.56,588.79
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,818.85,616.35
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,859.2,642.31
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,895.36,664.59
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,929.03,685.08
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,958.62,704.12
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,985.39,721.37
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,1007.33,735.55
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,1026.14,747.84
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,1040.27,756.58
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,1051.1,763.35
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,1056.59,766.1
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,1058.67,766.85
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,1055.3,767.23
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,1048.52,765.57
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,1037.79,760.04
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,1023.72,752.45
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,1003.08,740.08
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,979.39,725.8
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,952.0,709.63
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,921.74,691.45
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,885.35,668.07
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,846.81,643.14
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,804.01,615.47
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,759.45,586.23
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,709.65,553.85
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,662.46,522.7
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,607.48,482.05
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,552.7,440.24
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,492.5,393.45
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,434.15,346.44
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,371.19,294.16
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,313.22,244.17
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,248.75,188.02
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,191.35,137.22
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,127.68,83.03
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,73.65,25.7
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,26.4,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,8.85,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,14.21,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,21.78,12.26
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,28.8,19.5
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,32.27,22.95
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,49.74,27.21
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,96.1,50.58
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,144.83,84.52
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,195.55,125.62
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,249.98,171.92
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,303.88,218.52
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,359.9,266.01
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,418.11,313.56
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,474.34,357.86
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,528.57,398.61
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,582.77,437.6
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,634.56,475.71
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,685.65,512.32
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,732.24,543.69
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,777.11,572.38
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,819.79,599.76
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,860.48,625.64
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,896.8,648.08
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,930.63,668.83
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,959.97,688.0
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,986.44,705.42
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,1008.98,719.04
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,1028.38,730.76
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,1042.11,740.46
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,1052.5,748.24
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,1056.14,751.94
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,1056.35,753.66
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,1052.5,753.77
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,1045.26,751.88
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,1034.14,746.78
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,1019.71,739.61
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,998.71,727.15
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,974.71,712.83
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,946.3,696.14
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,915.19,677.58
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,878.65,656.08
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,839.99,632.9
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,796.77,605.4
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,755.86,579.12
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,705.28,546.0
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,654.15,511.63
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,598.56,470.68
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,543.34,428.8
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,483.7,382.64
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,426.03,336.44
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,364.56,285.85
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,305.76,235.8
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,240.94,180.45
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,183.42,130.5
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,121.44,78.1
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,68.55,20.32
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,24.69,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,7.86,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,12.45,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,23.49,13.47
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,34.02,23.97
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,41.82,31.38
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,58.88,37.85
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,96.65,56.87
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,140.67,87.5
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,183.17,128.73
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,213.38,159.73
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,264.99,197.15
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,340.06,255.28
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,392.34,298.71
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,448.3,343.67
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,499.57,384.04
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,551.63,423.77
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,601.54,460.72
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,651.17,496.39
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,693.4,525.47
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,732.92,551.83
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,773.62,578.85
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,812.83,604.64
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,849.02,627.05
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,883.43,648.1
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,912.56,666.85
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,939.22,684.03
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,957.68,695.96
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,977.48,708.91
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,990.18,717.37
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,999.87,724.08
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,1007.91,730.46
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,1012.78,734.93
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,1009.62,735.22
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,1003.29,733.65
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,992.63,728.48
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,978.77,721.28
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,958.24,710.14
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,934.91,697.17
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,907.94,680.82
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,878.26,662.57
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,842.37,640.41
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,809.08,619.88
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,767.54,592.47
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,724.33,563.6
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,674.9,530.79
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,625.1,496.31
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,571.94,456.42
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,518.97,415.52
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,461.3,370.18
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,404.7,324.19
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,344.82,273.59
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,288.55,224.55
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,226.11,170.47
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,170.97,122.08
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,112.09,71.91
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,61.36,14.19
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,22.0,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,7.86,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,12.49,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,20.14,10.7
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,27.23,18.22
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,30.77,21.77
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,45.18,25.48
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,97.84,63.22
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,132.53,97.66
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,170.82,125.8
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,217.92,162.32
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,267.45,198.32
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,344.97,259.03
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,359.91,277.61
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,350.16,272.74
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,438.52,341.86
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,561.4,436.04
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,611.75,473.25
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,661.39,509.42
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,707.55,541.56
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,752.28,571.13
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,793.35,598.53
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,832.44,624.39
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,867.66,646.79
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,900.42,667.42
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,929.22,686.14
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,955.19,703.03
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,976.3,717.34
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,994.31,729.75
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,1007.19,738.4
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,1016.78,745.07
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,1018.78,746.96
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,1017.43,746.86
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,1013.56,746.19
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,1006.42,743.49
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,994.98,737.2
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,980.36,728.9
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,959.78,716.24
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,936.3,701.72
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,908.15,684.46
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,877.46,665.4
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,768.88,592.15
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,658.07,510.43
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,700.94,547.95
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,721.89,565.15
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,672.73,531.81
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,623.1,497.58
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,568.95,456.54
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,515.45,414.84
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,456.97,368.57
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,401.75,323.3
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,340.52,271.35
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,283.57,221.55
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,221.98,167.81
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,167.6,119.78
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,108.78,69.51
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,58.23,9.03
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,20.99,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,7.37,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,11.63,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,21.22,11.36
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,30.14,20.72
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,35.26,25.72
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,48.9,30.27
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,87.83,48.76
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,132.61,79.82
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,179.37,117.74
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,230.2,161.29
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,283.38,207.68
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,336.58,253.64
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,388.77,298.5
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,442.37,343.3
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,494.46,385.2
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,547.17,426.27
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,598.06,464.68
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,646.69,500.41
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,692.89,533.25
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,737.92,562.92
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,778.8,590.42
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,817.86,616.5
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,853.69,640.23
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,887.42,662.46
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,916.43,681.48
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,942.74,698.75
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,965.1,713.45
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,984.58,726.35
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,998.24,735.54
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,1008.7,742.81
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,1014.41,747.12
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,1016.81,749.43
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,1013.41,747.58
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,1006.7,743.74
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,996.06,737.96
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,982.13,730.12
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,962.37,718.01
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,939.65,704.01
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,912.87,687.29
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,883.35,668.69
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,782.15,601.22
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,677.81,526.08
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,714.73,558.68
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,726.55,568.49
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,677.66,535.23
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,631.4,503.75
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,578.56,463.61
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,525.95,422.52
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,467.44,376.44
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,410.81,330.16
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,350.08,278.45
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,293.08,228.3
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,231.37,174.1
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,175.8,124.67
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,114.98,72.19
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,62.45,3.93
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,22.18,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,7.37,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,14.74,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,19.0,9.37
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,25.69,16.81
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,29.32,20.45
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,44.65,26.37
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,95.33,59.46
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,134.55,95.6
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,171.48,126.19
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,208.99,158.01
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,261.62,195.07
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,349.31,263.2
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,304.13,236.34
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,227.63,178.59
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,372.47,293.49
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,566.1,442.05
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,616.56,480.38
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,666.22,518.29
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,713.49,551.48
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,759.33,582.11
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,801.11,610.34
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,840.86,636.97
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,876.7,661.2
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,910.02,683.67
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,938.81,702.66
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,964.71,719.73
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,986.65,734.23
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,1005.44,746.74
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,1019.03,755.44
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,1029.27,762.08
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,839.88,632.72
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,623.46,468.95
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,840.01,636.69
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,1026.13,763.21
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,1015.24,754.81
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,1001.02,746.29
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,981.21,735.09
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,958.33,721.89
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,930.89,704.7
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,900.64,685.59
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,865.41,662.56
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,827.95,637.89
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,641.45,503.73
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,451.54,355.68
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,569.72,454.64
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,643.07,515.26
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,589.55,474.17
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,538.97,434.53
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,480.01,387.86
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,422.78,340.83
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,360.47,288.11
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,301.96,236.7
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,237.63,179.66
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,180.33,128.08
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,119.04,74.1
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,64.82,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,22.88,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
