Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,6.88,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,13.76,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,17.72,8.12
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,24.02,15.31
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,30.28,21.33
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,41.85,24.82
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,83.02,54.11
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,106.53,84.37
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,142.11,111.42
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,184.23,144.09
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,203.41,160.64
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,216.24,171.36
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,219.49,173.67
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,222.79,175.68
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,328.2,258.16
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,452.41,352.75
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,495.3,384.47
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,539.33,417.01
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,641.12,495.87
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,761.71,582.87
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,804.54,610.84
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,845.35,637.97
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,829.08,625.07
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,795.5,594.91
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,883.54,661.11
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,971.64,718.77
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,919.13,683.39
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,849.23,629.95
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,947.58,704.37
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,1036.56,762.19
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,873.72,652.34
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,683.82,511.0
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,872.95,656.41
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,1031.71,763.54
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,1020.24,755.54
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,1005.39,747.22
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,985.04,736.71
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,961.63,724.15
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,933.66,707.07
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,902.9,688.02
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,866.21,665.96
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,827.33,642.06
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,784.37,613.66
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,739.82,583.72
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,540.08,433.85
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,351.56,282.51
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,284.19,229.36
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,215.48,173.76
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,341.29,279.44
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,417.17,338.78
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,353.74,284.02
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,294.45,231.65
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,231.65,175.69
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,175.21,124.8
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,113.22,70.04
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,59.44,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,21.1,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,13.76,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,18.78,8.64
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,25.95,16.95
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,30.42,21.43
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,40.85,25.05
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,63.3,38.33
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,62.83,48.04
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,88.83,69.75
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,114.86,91.04
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,139.17,110.39
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,164.13,129.99
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,213.02,168.55
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,267.8,211.34
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,345.07,271.08
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,433.9,338.79
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,536.41,420.04
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,665.78,519.94
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,712.35,551.86
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,757.03,581.37
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,799.21,609.89
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,839.44,636.86
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,876.29,660.1
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,910.72,681.54
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,939.84,700.62
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,966.1,717.85
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,988.45,732.54
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,1007.68,745.28
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,1021.25,754.43
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,1031.49,761.56
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,1036.37,765.34
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,1037.83,767.06
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,1034.35,765.7
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,1027.47,762.26
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,1016.16,756.03
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,1001.55,747.72
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,981.38,736.72
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,958.18,723.72
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,929.64,706.11
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,898.42,686.59
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,861.69,664.34
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,822.87,640.3
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,779.24,611.51
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,734.17,581.21
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,688.27,550.36
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,638.04,515.24
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,582.58,472.52
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,527.75,429.08
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,467.69,380.82
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,409.72,332.57
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,346.99,278.98
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,287.78,226.75
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,223.32,169.63
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,166.74,119.0
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,103.89,63.92
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,49.86,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,18.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,13.76,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,20.38,9.45
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,28.92,19.46
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,33.65,24.26
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,43.03,32.95
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,69.35,43.93
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,75.5,58.77
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,98.67,78.01
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,121.99,96.99
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,141.1,112.07
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,160.69,127.35
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,190.22,150.68
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,220.87,174.68
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,370.06,293.4
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,570.96,448.31
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,622.6,487.1
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,673.57,525.27
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,721.08,558.41
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,766.92,588.28
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,809.62,616.65
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,850.33,643.37
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,887.69,666.81
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,922.57,688.41
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,952.03,707.08
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,978.59,723.84
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,1000.69,738.28
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1019.62,750.76
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,1033.36,759.39
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,1043.71,765.98
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,1046.88,766.62
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,1046.58,765.22
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,1042.63,763.7
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,1035.26,760.12
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,1023.06,753.52
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,1007.59,744.88
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,986.02,732.3
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,961.47,717.76
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,931.71,699.7
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,899.37,679.78
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,862.48,657.44
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,823.54,633.41
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,782.2,606.5
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,735.33,575.22
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,684.68,541.42
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,633.6,505.71
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,576.23,462.34
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,519.84,418.42
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,460.1,371.05
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,401.46,322.92
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,336.81,268.01
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,277.32,215.98
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,211.8,159.11
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,154.78,109.28
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,92.83,55.97
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,39.54,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,14.82,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,12.78,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,20.54,9.07
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,30.06,20.33
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,35.63,25.85
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,44.4,33.92
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,92.14,58.92
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,128.93,91.07
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,167.17,112.5
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,235.83,161.65
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,288.88,206.92
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,344.83,254.03
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,399.23,299.78
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,454.97,345.33
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,509.59,388.43
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,566.42,431.73
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,617.88,470.87
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,668.76,508.7
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,716.62,542.91
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,763.2,573.94
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,805.88,602.57
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,846.65,629.77
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,883.2,653.45
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,917.31,675.4
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,947.46,696.0
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,974.77,714.81
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,997.21,730.51
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1016.52,744.28
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,1030.64,755.7
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,1041.43,765.15
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,1047.78,770.93
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,1050.68,774.58
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,1047.2,773.19
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,1040.27,769.71
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,1027.99,763.3
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,1012.41,754.77
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,991.15,743.49
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,966.85,730.15
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,937.38,712.19
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,905.3,692.29
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,867.68,669.0
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,828.01,644.0
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,783.62,614.32
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,741.77,586.1
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,522.9,420.25
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,320.36,256.89
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,443.97,361.13
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,525.19,426.89
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,463.91,376.9
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,406.45,328.98
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,342.2,273.65
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,282.66,220.85
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,216.61,162.85
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,159.0,111.89
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,96.1,56.56
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,38.14,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,11.8,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,20.21,8.31
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,30.25,20.49
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,35.34,25.7
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,42.57,32.51
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,83.05,45.53
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,130.18,76.81
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,124.64,86.09
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,92.06,72.1
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,113.69,89.71
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,135.43,107.05
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,144.34,113.92
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,153.23,120.76
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,172.76,136.17
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,192.72,151.83
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,205.76,161.87
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,218.96,172.02
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,252.48,197.84
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,286.54,223.71
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,278.28,216.86
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,269.65,209.87
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,299.67,232.97
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,330.03,256.09
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,370.08,286.49
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,408.32,315.24
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,413.9,319.3
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,419.38,323.45
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,406.28,313.41
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,392.78,303.14
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,410.29,316.63
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,427.82,330.01
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,440.56,339.93
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,453.16,349.78
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,489.2,377.99
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,524.59,405.45
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,478.8,371.14
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,433.25,337.0
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,402.17,314.05
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,371.17,290.88
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,326.32,257.1
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,274.73,217.5
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,242.04,192.08
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,209.76,166.66
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,167.69,133.28
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,126.29,99.86
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,103.32,81.2
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,80.42,62.35
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,69.61,53.56
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,58.95,44.74
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,190.37,154.19
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,279.68,220.18
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,215.02,162.27
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,158.61,111.65
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,96.11,54.97
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,38.45,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.88,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,10.81,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,19.37,7.07
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,29.44,19.74
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,35.5,25.82
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,42.44,32.39
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,82.7,46.18
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,129.34,77.05
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,132.91,93.51
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,112.04,89.06
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,127.37,101.51
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,142.76,113.8
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,160.95,128.21
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,179.59,142.88
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,202.16,160.31
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,225.23,177.92
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,236.04,186.01
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,246.83,194.08
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,341.08,267.29
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,440.41,341.81
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,456.81,352.93
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,472.73,364.1
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,612.29,470.27
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,762.01,578.42
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,782.97,591.45
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,802.19,604.42
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,819.84,615.41
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,835.87,625.26
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,776.32,581.61
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,717.83,538.42
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,677.6,510.34
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,642.37,485.12
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,751.21,568.14
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,857.33,646.19
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,927.6,700.51
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,977.86,734.96
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,962.07,725.22
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,937.61,710.27
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,905.69,690.6
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,871.59,669.25
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,832.87,644.98
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,792.43,619.18
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,746.35,587.78
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,701.89,557.18
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,649.93,520.66
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,598.07,482.6
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,540.21,438.04
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,483.94,393.49
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,423.27,344.72
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,365.71,296.94
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,301.22,241.79
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,241.34,189.47
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,178.73,135.24
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,125.2,88.9
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,71.15,40.06
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,20.5,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,9.83,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,19.95,6.68
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,31.52,21.44
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,39.48,29.3
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,46.04,35.57
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,83.94,49.11
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,129.04,78.64
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,132.35,93.9
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,113.81,90.55
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,148.71,118.58
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,182.64,145.43
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,199.1,158.4
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,212.51,168.77
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,294.37,233.24
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,389.01,306.28
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,442.4,347.22
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,501.69,392.34
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,615.63,481.84
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,749.96,581.81
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,792.21,609.58
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,832.61,636.56
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,868.88,659.66
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,902.76,680.96
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,931.78,699.71
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,958.03,716.59
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,979.55,730.85
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,997.99,743.17
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,1011.77,752.01
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,1022.3,758.85
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,1025.66,761.65
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,1025.67,762.44
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,1021.73,760.78
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,1014.48,757.07
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,1002.46,750.31
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,987.24,741.52
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,966.07,730.17
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,942.01,716.84
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,912.67,698.85
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,880.78,678.92
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,848.53,658.24
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,809.38,632.45
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,764.37,602.37
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,718.06,570.85
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,666.69,535.96
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,615.08,498.51
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,558.43,454.68
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,504.42,411.56
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,443.57,362.19
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,385.47,313.43
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,320.84,257.98
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,261.38,205.4
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,195.87,147.76
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,139.5,97.97
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,77.92,41.15
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,24.45,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,9.83,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,17.21,4.19
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,25.92,16.65
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,30.81,21.67
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,35.41,26.08
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,75.48,39.0
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,126.01,71.95
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,175.97,111.96
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,230.16,159.04
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,267.97,200.43
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,287.54,223.4
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,357.13,277.63
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,457.34,356.83
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,512.33,401.15
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,567.58,444.2
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,619.87,484.31
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,671.42,522.52
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,719.22,555.58
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,765.34,585.02
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,808.9,614.21
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,850.44,641.8
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,887.47,664.91
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,922.01,686.21
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,952.68,706.15
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,980.43,724.19
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1003.15,738.19
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1022.67,750.18
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1036.5,759.43
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,1046.88,766.62
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,1051.8,770.44
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,1053.18,772.17
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,1050.01,771.1
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,1043.32,767.92
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,1030.63,760.95
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,1014.55,751.88
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,993.33,739.48
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,969.02,725.04
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,938.94,706.7
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,906.19,686.45
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,868.27,662.12
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,828.23,636.12
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,782.94,606.13
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,736.36,574.85
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,688.25,542.99
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,635.83,506.42
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,577.41,462.0
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,519.99,417.03
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,458.1,367.76
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,398.66,318.68
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,333.61,263.63
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,272.46,210.24
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,205.73,152.1
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,148.2,101.51
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,82.5,40.13
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,27.08,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,12.61,0.77
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,26.08,16.56
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,30.95,21.63
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,35.54,26.08
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,73.77,38.65
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,120.6,68.44
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,172.33,109.28
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,225.57,154.55
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,278.8,201.27
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,334.81,249.91
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,389.79,296.91
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,446.16,343.55
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,502.34,388.45
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,556.44,430.27
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,608.22,470.18
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,659.4,508.59
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,707.81,543.16
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,755.11,574.53
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,798.32,603.85
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,839.54,631.65
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,876.49,655.66
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,910.92,677.84
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,940.32,697.48
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,966.81,715.25
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,988.86,730.63
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1007.71,744.01
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,1021.31,753.61
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,1031.52,761.13
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,1037.25,766.29
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,1039.49,769.29
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,1035.76,769.13
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,1028.55,766.81
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,1016.39,760.23
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,1000.86,751.47
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,979.76,738.63
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,955.59,723.76
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,926.06,705.17
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,893.82,684.64
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,856.24,661.22
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,816.58,636.05
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,771.87,605.71
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,725.7,573.94
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,674.69,538.96
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,626.59,504.73
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,570.03,460.92
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,514.08,416.33
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,452.87,366.77
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,394.08,317.44
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,329.25,261.27
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,270.61,208.81
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,204.38,150.59
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,147.29,99.86
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,80.88,35.58
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,26.26,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,12.26,0.0
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,25.29,15.82
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,30.65,21.37
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,35.68,26.24
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,73.12,38.77
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,119.85,68.26
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,168.43,105.88
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,223.92,152.19
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,276.82,197.72
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,332.64,245.16
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,387.17,290.91
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,443.1,336.35
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,499.37,380.91
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,553.89,422.88
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,606.03,460.89
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,657.58,497.14
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,705.35,530.05
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,751.89,559.64
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,794.9,587.56
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,835.94,613.99
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,871.81,635.68
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,905.12,655.6
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,934.35,674.95
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,960.68,692.51
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,982.66,706.85
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1001.44,719.18
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,1014.93,728.87
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,1025.04,736.59
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,1029.32,741.44
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,1030.14,744.2
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,1026.47,744.97
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,1019.38,743.64
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,1006.53,737.78
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,990.44,729.78
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,969.14,717.35
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,944.84,702.96
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,914.62,684.55
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,881.9,664.36
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,844.53,641.68
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,805.16,617.33
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,763.92,590.17
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,717.16,558.7
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,665.42,523.89
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,613.38,486.76
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,555.78,443.01
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,500.93,400.04
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,438.81,350.72
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,379.53,301.96
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,313.24,246.25
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,252.9,193.99
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,186.86,137.38
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,130.51,88.54
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,67.38,26.07
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,16.67,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
