Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,13.28,0.0
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,27.41,17.57
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,33.56,23.92
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,39.34,29.43
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,73.72,41.04
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,119.04,69.54
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,166.18,106.37
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,218.03,150.4
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,270.43,196.19
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,328.23,246.02
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,382.03,292.02
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,437.4,337.87
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,491.19,381.07
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,545.77,423.38
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,598.67,464.14
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,649.44,502.35
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,634.99,487.2
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,598.47,455.32
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,706.5,538.99
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,826.64,623.52
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,862.98,646.6
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,896.94,668.88
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,927.09,688.57
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,954.45,706.45
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,976.02,719.81
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,994.48,731.22
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,1007.8,740.19
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,1017.8,747.17
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,1022.49,751.45
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,1023.78,753.66
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,1019.61,752.79
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,1012.05,749.87
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,999.65,743.01
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,983.99,734.1
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,962.33,720.77
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,937.72,705.54
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,907.87,686.75
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,875.42,666.16
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,838.18,643.34
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,798.96,618.84
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,758.72,592.14
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,712.78,560.97
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,661.05,526.05
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,609.03,488.72
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,552.26,445.33
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,496.35,401.22
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,436.09,352.71
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,377.3,303.66
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,313.23,248.35
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,254.38,196.06
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,188.21,138.36
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,131.74,88.48
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,57.07,17.04
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,12.46,0.0
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,25.62,15.95
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,32.33,22.82
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,38.62,28.78
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,72.75,40.62
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,118.22,69.26
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,148.97,105.48
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,158.27,124.37
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,187.85,147.99
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,218.84,172.44
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,274.83,215.54
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,340.74,266.4
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,427.77,334.07
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,541.98,422.09
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,592.94,460.89
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,643.62,498.87
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,637.27,490.47
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,613.23,468.65
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,715.6,547.42
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,828.72,626.8
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,820.76,619.76
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,797.37,598.85
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,876.78,658.17
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,954.48,709.36
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,975.98,721.58
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,994.37,732.37
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,932.21,691.72
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,853.93,633.43
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,944.87,702.76
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,1021.68,753.2
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,1017.62,752.14
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,1010.22,749.85
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,997.5,742.72
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,981.55,733.58
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,959.73,720.1
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,935.02,704.75
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,905.16,685.89
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,877.82,668.75
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,839.01,644.76
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,798.3,619.18
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,752.67,588.54
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,705.87,556.66
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,653.46,520.94
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,600.93,482.59
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,545.32,439.75
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,489.11,395.21
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,426.62,344.99
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,367.22,295.51
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,302.38,240.15
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,243.05,187.96
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,177.63,130.93
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,121.96,81.72
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,52.96,10.72
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,12.1,0.0
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,24.81,15.22
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,31.57,22.22
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,37.9,28.24
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,70.49,38.72
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,116.61,67.11
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,164.83,104.56
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,217.7,149.39
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,273.29,198.11
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,329.36,247.11
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,384.18,294.86
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,440.54,342.54
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,495.26,387.03
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,550.56,430.43
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,604.17,471.34
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,655.63,509.48
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,703.08,543.64
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,749.05,574.34
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,791.48,603.39
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,831.97,630.94
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,868.51,654.42
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,902.66,676.14
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,932.07,695.47
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,958.62,712.93
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,980.22,727.62
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,998.68,740.37
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,1012.02,749.39
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,1022.02,756.37
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,1027.59,760.59
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,1029.71,762.71
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,1025.97,760.67
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,1018.8,756.55
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,1006.23,749.0
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,990.36,739.4
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,968.46,725.44
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,943.57,709.57
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,913.85,690.86
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,881.48,670.29
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,843.85,645.62
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,804.2,619.39
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,763.53,592.23
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,717.12,560.64
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,664.57,524.9
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,611.75,486.68
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,554.24,442.72
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,497.63,398.16
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,436.59,349.11
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,377.05,299.66
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,311.62,244.2
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,251.74,191.84
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,184.25,133.64
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,126.95,83.04
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,54.02,4.01
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,12.21,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,24.99,15.15
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,31.28,21.82
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,37.17,27.45
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,68.12,37.03
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,113.66,64.58
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,161.75,101.65
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,214.47,146.13
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,250.03,185.72
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,262.75,203.15
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,333.65,256.88
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,434.95,335.76
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,489.34,379.42
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,545.99,423.48
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,597.17,463.23
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,647.76,501.54
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,696.07,536.32
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,743.29,567.53
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,785.99,596.23
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,826.72,623.39
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,863.05,646.15
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,896.93,667.1
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,926.41,686.33
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,953.02,703.69
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,974.72,718.4
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,993.25,731.16
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,1006.6,740.14
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,1016.56,747.08
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,1016.76,747.81
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,1013.5,746.49
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,1009.27,744.68
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,1001.68,740.78
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,990.6,734.71
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,976.2,726.54
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,954.54,713.17
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,929.94,697.91
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,900.73,679.91
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,868.81,659.96
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,831.08,636.72
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,791.42,611.83
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,751.63,585.36
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,705.98,554.31
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,654.72,519.65
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,603.17,482.31
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,546.11,438.42
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,489.88,393.84
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,427.76,343.65
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,370.05,295.25
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,305.52,239.59
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,246.45,187.24
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,179.45,129.35
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,122.88,79.03
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,51.77,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,11.39,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,23.22,13.52
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,28.68,19.52
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,33.82,24.46
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,64.62,33.37
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,111.45,61.19
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,150.39,104.37
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,162.74,126.47
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,196.89,153.74
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,233.52,182.83
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,277.82,217.45
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,326.65,255.4
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,422.23,329.93
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,552.88,430.85
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,604.76,470.69
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,655.9,509.38
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,700.31,541.01
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,741.47,568.4
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,783.61,596.61
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,823.89,623.22
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,860.89,646.56
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,895.7,668.23
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,925.25,687.57
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,951.98,705.09
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,973.74,719.36
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,992.42,731.73
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,1005.63,740.62
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,1015.5,747.5
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,1017.38,749.32
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,1015.85,749.1
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,1011.14,746.94
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,1003.08,742.72
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,989.34,734.86
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,972.44,725.01
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,950.03,712.88
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,924.74,698.77
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,894.94,680.15
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,867.74,663.26
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,828.99,638.13
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,788.36,611.47
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,742.85,580.93
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,696.19,549.1
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,643.64,512.67
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,591.04,473.95
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,535.58,431.86
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,479.5,387.85
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,416.83,336.83
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,357.41,286.81
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,291.74,230.05
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,231.96,177.12
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,165.05,119.42
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,108.98,69.57
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,45.4,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,11.97,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,24.37,14.35
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,31.16,21.8
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,37.52,27.97
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,67.23,36.79
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,114.22,64.73
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,130.14,90.67
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,119.95,95.7
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,151.53,120.84
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,182.63,145.3
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,211.47,167.84
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,241.48,191.01
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,291.76,229.8
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,344.97,270.24
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,487.0,382.98
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,665.17,518.97
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,715.43,554.23
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,764.84,586.94
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,809.03,616.68
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,851.14,644.79
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,888.4,668.64
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,923.02,690.59
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,953.01,710.21
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,979.97,727.85
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,928.64,694.12
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,859.67,642.66
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,957.13,715.07
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,1044.45,771.77
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,1047.86,773.81
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,1047.68,774.52
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,1043.24,772.08
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,1035.26,767.49
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,1021.77,759.43
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,1004.89,749.28
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,982.37,736.87
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,956.77,722.4
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,926.34,703.26
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,893.22,682.22
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,854.66,658.53
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,814.02,633.08
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,665.75,526.63
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,515.09,410.41
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,582.77,467.88
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,617.1,497.57
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,558.69,451.77
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,501.19,405.88
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,437.1,353.79
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,377.49,303.38
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,309.88,244.55
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,248.21,189.41
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,179.21,129.15
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,121.26,75.79
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,49.81,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,12.11,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,24.55,14.2
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,32.76,23.06
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,40.43,30.41
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,68.21,39.53
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,113.06,66.37
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,148.91,104.92
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,163.63,127.13
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,202.6,157.9
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,246.21,192.5
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,289.25,227.01
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,334.13,262.73
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,423.36,332.61
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,540.79,423.72
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,592.79,463.77
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,644.45,502.91
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,690.84,536.05
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,735.42,566.56
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,778.49,595.83
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,818.26,622.6
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,853.71,645.03
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,886.82,665.73
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,916.13,685.05
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,942.73,702.59
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,963.68,715.08
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,981.6,725.63
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,994.45,733.82
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,1004.07,740.04
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,1007.1,742.65
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,1006.81,743.28
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,1002.13,740.67
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,994.19,736.08
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,980.6,728.41
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,969.82,722.74
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,946.71,709.75
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,920.79,694.93
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,889.36,674.99
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,855.55,653.35
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,815.81,627.43
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,774.39,600.09
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,728.54,569.24
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,684.01,538.92
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,630.45,501.05
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,577.15,461.99
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,518.66,416.91
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,461.64,371.64
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,398.44,320.7
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,338.87,270.96
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,273.59,215.34
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,214.54,163.71
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,148.35,106.87
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,94.51,57.93
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,34.64,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,15.24,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,24.05,13.46
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,33.32,23.39
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,42.49,32.08
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,67.41,40.26
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,109.71,65.28
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,155.35,99.7
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,206.24,141.88
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,213.17,160.12
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,194.34,152.97
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,285.88,221.7
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,421.21,326.49
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,474.3,368.88
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,528.22,411.0
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,579.33,449.66
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,630.26,486.94
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,678.37,521.62
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,725.64,554.08
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,767.78,582.43
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,808.16,609.38
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,844.53,633.93
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,878.59,656.87
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,907.44,675.81
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,933.55,692.98
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,954.95,705.74
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,973.31,716.55
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,986.6,725.53
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,996.64,732.55
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,996.97,733.91
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,993.97,733.28
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,989.24,732.54
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,981.29,729.79
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,967.24,721.69
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,956.0,715.6
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,933.01,702.55
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,907.25,687.66
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,876.56,668.04
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,843.53,646.74
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,804.08,621.96
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,762.97,595.69
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,716.34,563.89
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,671.17,532.73
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,617.83,494.42
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,564.85,455.14
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,506.4,409.72
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,449.74,364.33
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,386.85,313.05
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,327.69,263.19
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,261.75,206.72
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,201.67,154.18
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,138.27,99.6
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,85.78,51.02
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,31.22,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,15.24,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,24.11,13.28
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,34.21,24.18
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,43.8,33.21
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,68.48,41.87
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,110.51,66.56
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,152.53,105.31
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,183.7,137.18
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,225.03,171.28
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,269.54,207.91
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,309.6,240.98
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,349.21,272.72
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,425.16,332.07
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,523.99,408.48
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,574.22,447.1
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,624.31,484.88
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,661.7,510.87
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,695.02,533.16
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,735.76,562.33
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,775.27,590.11
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,809.0,612.92
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,840.57,634.03
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,867.86,652.22
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,892.89,668.92
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,911.7,680.2
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,927.74,689.72
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,939.71,697.95
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,948.86,704.47
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,951.25,706.64
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,950.72,707.05
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,945.27,705.21
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,936.97,701.61
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,922.0,692.77
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,904.4,682.25
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,880.38,668.24
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,854.08,652.64
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,822.66,632.53
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,789.36,610.96
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,748.99,584.32
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,707.55,556.41
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,662.29,524.42
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,616.52,491.38
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,560.49,450.46
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,508.52,411.5
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,452.75,367.74
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,398.97,324.44
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,337.97,274.63
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,281.12,226.9
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,221.23,175.38
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,167.36,128.37
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,106.6,76.57
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,57.23,31.47
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,21.98,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,13.27,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,22.58,11.73
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,38.29,27.66
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,50.28,38.88
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,74.72,50.88
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,113.83,75.94
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,123.66,90.86
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,116.92,92.92
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,141.75,112.64
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,167.88,133.15
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,232.0,183.35
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,305.79,241.06
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,355.1,279.02
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,408.15,319.52
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,434.87,338.81
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,459.38,355.96
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,505.04,389.25
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,552.89,423.42
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,610.26,466.29
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,674.21,513.22
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,743.28,564.41
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,818.03,618.67
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,845.41,637.06
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,870.74,654.28
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,888.56,665.45
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,903.79,675.0
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,858.84,641.33
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,810.64,605.25
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,872.61,653.0
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,934.41,697.98
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,928.52,694.3
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,919.87,689.53
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,846.57,638.26
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,776.61,587.72
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,807.45,614.98
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,835.1,639.06
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,802.88,616.99
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,769.03,594.07
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,728.8,567.4
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,684.75,537.57
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,584.4,462.41
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,484.49,385.99
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,429.15,344.66
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,376.07,303.9
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,331.66,268.93
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,288.14,233.85
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,240.28,194.65
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,191.35,153.89
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,147.02,116.04
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,105.64,80.4
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,64.56,45.73
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,23.77,10.23
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,11.8,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
