Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,12.29,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,20.98,10.12
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,37.51,26.92
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,53.4,41.6
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,77.72,54.35
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,112.75,76.48
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,134.97,100.27
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,136.78,108.06
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,166.19,131.45
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,197.54,156.19
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,219.86,173.72
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,241.96,190.74
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,291.53,228.96
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,344.29,269.09
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,343.49,267.78
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,338.29,263.0
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,345.23,267.33
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,351.28,270.85
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,456.07,351.1
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,566.63,433.07
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,691.37,527.89
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,825.38,625.75
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,853.54,643.73
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,879.53,661.19
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,845.91,635.71
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,805.56,604.34
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,872.13,655.5
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,938.28,702.71
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,936.81,702.1
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,932.44,700.24
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,849.15,639.97
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,760.22,574.03
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,829.87,629.36
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,888.61,674.44
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,792.9,606.05
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,696.0,535.17
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,666.41,515.48
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,635.62,494.27
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,476.41,374.43
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,327.01,257.51
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,342.29,271.84
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,361.74,288.59
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,318.89,255.72
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,270.64,218.2
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,190.02,152.71
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,110.86,87.26
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,92.35,72.26
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,73.82,56.84
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,128.06,100.45
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,161.62,122.78
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,105.89,74.84
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,55.95,25.86
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,20.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,12.78,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,21.76,10.22
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,34.44,24.18
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,48.08,36.87
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,70.62,47.48
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,109.98,71.87
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,113.34,81.75
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,97.17,76.56
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,123.94,98.32
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,151.34,120.21
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,188.1,149.47
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,224.83,178.48
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,290.06,229.51
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,361.19,284.45
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,417.67,328.07
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,479.31,375.17
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,572.27,447.24
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,680.32,528.48
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,720.2,556.97
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,758.97,584.76
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,794.12,608.55
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,827.66,630.3
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,759.66,576.94
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,676.59,511.73
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,796.69,604.91
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,919.32,694.06
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,751.21,570.41
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,564.4,427.76
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,763.92,583.47
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,951.88,719.22
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,819.07,622.1
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,681.85,518.0
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,646.04,493.68
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,618.06,473.97
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,661.37,509.63
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,691.68,535.54
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,540.0,421.5
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,395.23,309.31
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,372.49,293.1
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,349.61,276.19
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,297.25,235.59
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,246.22,195.51
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,221.66,176.85
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,197.26,157.96
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,150.03,119.81
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,109.91,86.91
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,91.4,71.76
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,72.85,56.25
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,55.85,41.66
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,38.78,26.86
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,24.62,14.41
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,10.61,0.17
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,5.41,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,9.34,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,18.34,7.24
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,36.66,26.09
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,54.5,42.65
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,74.38,57.34
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,93.99,73.22
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,116.94,91.77
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,141.24,111.34
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,172.43,136.19
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,205.94,162.8
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,230.51,182.66
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,254.76,201.89
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,309.86,244.74
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,372.37,292.79
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,473.74,373.39
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,598.99,470.81
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,641.51,501.1
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,681.76,529.49
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,721.89,558.71
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,760.81,586.63
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,794.65,609.42
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,826.6,630.32
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,854.57,649.26
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,880.3,666.69
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,899.52,680.07
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,916.07,691.77
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,858.56,649.7
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,795.22,601.07
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,859.81,651.9
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,924.21,700.3
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,838.35,636.34
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,747.25,567.83
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,819.23,625.64
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,880.29,673.45
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,783.91,603.61
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,686.27,531.55
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,652.03,508.12
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,617.09,483.48
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,591.29,465.93
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,563.6,446.68
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,588.85,469.19
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,596.27,477.7
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,543.01,437.78
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,490.83,398.01
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,312.77,255.19
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,154.11,123.64
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,222.44,181.25
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,267.13,215.51
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,207.74,163.65
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,154.24,116.65
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,98.48,68.59
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,44.23,12.4
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,17.16,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,12.29,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,19.44,7.35
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,30.52,20.64
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,41.06,30.65
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,61.84,38.8
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,103.23,62.33
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,99.22,67.62
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,75.16,58.11
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,93.12,72.85
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,111.17,87.36
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,129.77,102.27
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,148.46,117.08
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,190.24,150.02
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,233.36,183.39
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,252.41,197.41
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,271.66,211.53
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,292.15,226.44
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,313.21,241.63
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,428.16,329.71
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,548.77,418.87
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,558.04,423.3
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,565.79,427.37
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,567.05,427.71
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,567.02,427.18
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,756.78,572.51
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,944.78,704.09
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,784.13,589.21
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,601.04,451.28
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,711.51,536.2
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,821.51,616.65
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,770.51,579.37
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,725.94,547.23
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,707.4,535.58
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,687.65,522.78
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,671.64,513.62
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,654.03,503.22
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,550.18,426.36
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,459.27,357.4
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,363.64,285.4
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,279.49,220.14
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,268.04,212.2
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,256.15,203.61
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,220.7,176.04
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,180.46,144.18
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,142.64,113.49
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,105.9,83.26
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,210.22,170.8
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,283.17,227.18
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,219.9,172.17
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,163.85,123.03
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,104.41,71.53
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,50.34,8.31
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,18.39,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,11.8,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,18.97,6.4
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,28.95,19.36
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,38.25,28.26
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,57.65,34.7
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,101.4,58.66
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,134.3,94.18
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,146.98,115.14
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,183.88,143.85
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,228.82,179.33
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,269.69,212.27
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,313.57,247.35
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,367.48,289.49
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,429.73,337.64
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,521.16,409.93
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,632.3,495.79
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,681.36,531.07
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,729.32,564.36
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,771.85,593.06
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,812.49,620.17
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,848.04,642.77
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,880.99,663.46
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,819.67,619.71
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,734.49,553.8
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,857.82,646.68
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,972.66,722.62
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,984.78,729.91
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,993.59,736.18
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,992.82,736.78
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,988.69,735.34
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,989.09,737.99
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,980.35,734.62
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,964.95,725.97
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,946.44,715.27
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,922.66,700.6
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,896.12,684.04
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,863.73,663.34
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,829.07,640.91
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,788.12,614.69
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,745.62,586.98
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,700.68,555.96
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,652.45,521.41
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,597.9,481.36
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,543.89,440.54
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,484.53,393.48
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,427.04,346.52
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,362.41,292.96
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,302.1,241.32
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,235.9,183.91
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,176.89,131.81
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,111.78,75.22
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,54.34,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,19.96,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,11.3,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,18.15,4.97
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,26.71,17.28
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,34.69,24.98
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,52.52,30.26
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,96.32,53.35
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,89.9,57.85
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,55.08,41.21
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,86.14,67.07
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,116.7,91.97
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,121.82,95.8
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,126.87,99.6
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,147.0,115.4
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,167.33,131.12
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,186.15,145.76
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,205.32,160.6
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,237.66,185.37
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,270.58,210.23
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,354.48,274.82
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,440.83,339.63
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,597.74,459.57
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,766.07,582.0
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,746.05,563.67
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,716.72,540.3
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,731.2,551.4
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,744.7,561.5
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,778.46,585.99
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,806.45,606.34
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,915.59,688.48
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,1009.88,751.15
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,875.8,660.26
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,723.0,546.7
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,738.38,561.73
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,758.88,578.89
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,738.76,566.87
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,716.77,553.7
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,699.82,543.64
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,679.96,531.32
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,618.81,487.23
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,552.39,438.61
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,512.25,409.63
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,471.65,379.55
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,389.2,315.05
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,306.89,249.39
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,270.29,220.13
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,234.44,190.74
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,291.43,237.22
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,316.43,253.3
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,247.51,192.73
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,186.51,138.39
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,119.2,78.84
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,59.31,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,21.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,11.3,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,18.32,3.98
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,27.38,17.73
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,35.81,25.94
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,53.25,31.56
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,97.07,54.67
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,97.41,64.45
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,72.34,55.76
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,87.05,67.83
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,101.83,79.71
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,110.58,86.62
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,119.32,93.48
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,157.6,124.02
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,196.48,154.42
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,192.04,150.41
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,187.23,146.26
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,210.87,164.36
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,234.87,182.47
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,245.63,190.53
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,256.47,198.69
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,276.0,213.13
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,295.72,227.58
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,287.48,221.09
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,279.03,214.58
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,301.74,231.93
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,324.64,249.27
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,339.25,260.31
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,360.91,276.68
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,323.06,248.23
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,292.01,224.87
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,342.62,263.89
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,387.09,297.65
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,339.77,261.95
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,284.93,220.39
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,269.95,209.71
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,254.95,198.82
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,244.94,191.42
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,234.92,183.99
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,195.86,153.65
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,157.28,123.26
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,164.53,129.67
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,171.83,136.05
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,130.87,103.26
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,90.47,70.36
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,78.61,60.72
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,66.76,50.92
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,205.26,167.25
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,301.24,240.85
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,232.96,180.54
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,172.73,127.12
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,107.52,69.37
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,48.3,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,17.79,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,10.81,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,17.18,2.2
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,28.05,18.3
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,37.91,27.87
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,54.89,34.16
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,97.85,57.17
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,89.41,58.66
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,56.04,42.04
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,68.64,52.45
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,81.18,62.61
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,95.5,74.24
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,109.87,85.8
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,118.59,92.45
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,127.33,99.07
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,138.01,107.4
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,148.72,115.7
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,189.06,147.39
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,230.06,179.01
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,230.98,179.34
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,231.81,179.73
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,258.29,199.76
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,285.1,219.75
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,280.67,216.14
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,276.09,212.56
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,278.71,214.58
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,281.29,216.57
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,260.01,200.28
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,238.58,183.87
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,271.69,209.58
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,305.09,235.22
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,332.95,256.75
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,369.78,284.96
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,368.12,284.05
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,366.29,283.2
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,352.97,274.06
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,339.5,264.79
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,371.68,291.14
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,402.41,316.06
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,352.0,277.87
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,302.69,240.16
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,275.32,219.28
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,248.13,198.24
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,209.15,167.56
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,165.88,132.85
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,144.46,115.57
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,123.41,98.3
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,101.1,79.86
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,79.12,61.38
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,59.43,44.49
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,39.55,27.22
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,23.87,12.51
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.42,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,9.83,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,15.67,0.14
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,22.96,13.89
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,29.74,20.66
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,37.57,22.93
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,46.37,34.04
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,57.98,43.96
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,69.52,53.66
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,79.1,61.44
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,88.7,69.11
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,107.27,84.06
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,125.92,98.8
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,151.94,119.3
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,178.35,139.77
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,238.65,187.12
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,300.88,235.02
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,408.76,318.06
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,527.41,406.28
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,665.27,512.97
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,818.06,622.85
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,854.74,645.36
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,888.89,667.21
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,917.75,686.72
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,943.6,704.3
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,965.36,717.87
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,983.85,729.35
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,995.65,737.41
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,1003.95,743.36
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,1009.7,748.29
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,1011.83,750.99
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,1006.55,749.89
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,997.71,746.6
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,982.88,738.0
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,964.66,727.23
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,940.99,713.77
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,914.3,698.22
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,881.91,677.36
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,846.93,654.61
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,806.77,629.2
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,764.69,602.05
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,716.72,569.04
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,671.57,537.65
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,616.58,497.91
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,561.68,456.04
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,500.48,407.01
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,441.07,357.85
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,375.83,302.95
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,316.46,250.96
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,246.16,188.91
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,184.27,133.3
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,114.28,68.44
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,46.69,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,9.83,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,15.81,0.0
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,24.05,14.66
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,31.71,22.24
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,57.89,38.94
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,97.33,67.55
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,132.1,94.11
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,169.68,125.02
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,190.93,147.38
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,200.11,158.17
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,284.86,221.62
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,413.28,323.06
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,470.16,370.41
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,525.72,415.58
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,577.94,457.47
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,629.57,497.72
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,635.67,498.93
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,625.57,487.27
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,714.71,556.95
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,811.5,625.44
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,848.54,648.92
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,883.0,670.91
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,853.75,650.23
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,806.27,612.17
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,896.17,680.17
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,979.53,736.32
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,992.35,744.56
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,1001.63,751.17
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,999.85,750.52
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,994.46,747.68
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,988.74,744.76
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,979.57,739.62
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,881.55,673.44
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,772.86,593.76
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,764.2,590.12
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,752.38,583.53
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,805.81,626.47
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,834.71,648.35
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,794.19,620.68
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,751.85,591.9
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,620.41,494.77
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,492.92,394.68
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,328.6,265.16
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,169.73,135.07
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,147.26,117.17
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,125.18,99.11
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,102.06,80.05
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,79.55,61.19
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,58.75,43.44
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,37.69,25.25
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,21.92,9.72
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,6.88,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
