Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,8.85,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,14.0,0.0
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,20.93,11.89
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,27.37,18.4
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,42.95,24.15
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,88.61,45.43
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,137.42,79.93
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,191.44,124.45
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,246.07,172.58
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,304.01,223.97
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,362.54,275.41
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,419.9,324.59
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,475.76,371.09
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,532.06,416.28
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,584.55,457.22
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,636.25,496.22
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,684.76,531.9
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,731.64,563.66
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,774.55,592.98
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,815.26,620.56
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,852.15,644.42
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,886.41,666.33
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,915.36,687.18
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,941.17,706.05
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,962.23,720.47
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,979.89,732.74
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,992.26,741.22
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,1001.04,747.46
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,1003.09,749.72
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,1001.51,749.72
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,996.01,746.55
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,986.95,741.14
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,972.74,732.71
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,955.07,722.04
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,931.56,708.18
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,904.97,692.22
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,873.51,671.78
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,839.36,649.37
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,799.13,623.43
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,756.93,595.75
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,709.53,562.94
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,660.98,528.78
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,607.39,490.13
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,557.14,451.39
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,496.45,402.54
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,437.46,353.45
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,372.41,298.43
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,311.38,244.81
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,240.33,181.95
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,180.23,127.52
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,90.22,46.91
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,8.85,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,14.14,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,20.61,11.5
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,26.63,17.72
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,41.59,23.68
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,87.48,44.8
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,124.26,83.99
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,136.63,107.09
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,160.36,126.69
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,184.15,146.04
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,222.63,176.5
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,263.08,208.33
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,326.28,257.88
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,397.95,313.75
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,502.79,398.08
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,633.12,500.97
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,681.3,536.37
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,727.62,568.47
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,770.37,598.03
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,810.99,625.82
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,847.96,649.87
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,882.34,671.92
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,911.37,691.18
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,937.33,708.33
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,958.15,720.97
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,975.61,731.41
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,987.83,739.46
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,996.48,745.29
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,998.1,746.55
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,996.13,745.59
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,990.2,742.48
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,980.75,737.14
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,966.15,728.44
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,948.15,717.52
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,923.45,701.76
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,895.77,683.98
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,864.18,663.7
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,829.95,641.44
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,789.48,615.49
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,747.17,587.85
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,699.75,554.9
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,651.18,520.61
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,600.46,483.48
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,546.12,441.64
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,486.46,393.55
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,428.45,345.19
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,362.47,289.4
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,300.77,235.31
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,233.01,175.63
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,172.37,121.05
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,98.1,45.15
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,34.01,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,8.85,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,14.29,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,21.69,12.27
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,28.56,19.4
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,39.92,23.13
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,85.18,43.88
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,114.54,77.33
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,117.66,93.2
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,156.69,123.45
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,201.86,158.76
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,248.34,195.44
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,300.65,236.78
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,397.39,312.06
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,528.97,413.71
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,582.18,455.21
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,634.77,495.68
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,682.9,530.89
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,729.44,562.99
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,772.44,592.65
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,813.32,620.67
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,849.38,644.04
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,882.66,665.39
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,911.33,685.31
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,936.97,703.27
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,956.56,717.25
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,972.73,729.08
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,984.71,736.92
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,993.22,742.59
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,997.06,745.77
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,997.35,746.76
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,991.37,742.84
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,981.89,736.77
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,901.58,682.84
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,809.89,617.98
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,775.44,595.45
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,739.58,571.17
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,794.83,615.52
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,825.6,638.57
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,788.61,614.77
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,745.16,586.51
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,695.04,552.05
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,644.36,516.28
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,588.32,474.69
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,532.78,432.1
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,471.57,382.73
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,411.18,332.52
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,344.44,276.26
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,282.78,222.44
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,210.89,159.57
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,148.95,104.53
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,72.11,27.13
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,8.36,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,13.32,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,23.77,13.84
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,33.37,23.56
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,43.69,27.79
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,84.86,47.23
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,130.01,78.59
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,181.05,119.73
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,232.61,164.14
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,288.18,212.38
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,330.31,251.67
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,361.14,279.5
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,428.01,332.51
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,508.53,395.05
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,560.48,435.73
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,612.05,475.24
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,606.7,467.75
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,580.75,444.4
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,682.49,523.49
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,794.7,603.31
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,829.96,624.9
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,862.53,645.23
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,891.16,664.09
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,916.83,681.02
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,937.54,693.9
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,955.0,704.71
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,966.78,712.77
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,975.11,718.72
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,974.62,719.54
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,970.65,718.25
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,964.25,716.84
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,954.48,713.27
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,940.65,705.66
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,923.52,695.88
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,899.47,681.38
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,872.57,664.88
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,840.92,644.95
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,806.8,623.1
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,770.8,600.57
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,728.35,572.99
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,680.11,539.59
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,631.06,504.68
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,575.77,463.28
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,521.06,421.04
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,460.72,372.99
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,401.27,324.0
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,334.84,267.81
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,273.65,214.28
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,202.33,152.28
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,141.23,97.99
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,62.95,15.51
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,19.3,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,26.01,15.52
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,35.53,25.5
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,46.99,36.16
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,88.62,51.83
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,133.13,82.91
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,183.8,124.03
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,235.01,168.56
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,289.76,216.56
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,343.46,263.4
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,399.37,310.84
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,452.84,355.02
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,508.41,399.19
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,559.64,439.82
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,610.7,479.21
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,662.28,517.59
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,714.57,554.93
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,756.56,584.08
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,796.49,611.69
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,831.87,636.39
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,864.61,659.26
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,893.04,679.17
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,918.53,697.14
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,938.71,711.57
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,955.63,723.9
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,905.49,690.03
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,839.09,639.87
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,913.93,698.44
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,973.48,739.87
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,967.54,735.84
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,958.25,730.18
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,944.89,722.18
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,928.23,712.01
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,904.54,696.7
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,877.97,679.43
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,850.94,661.81
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,816.23,638.64
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,775.47,612.33
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,733.01,584.35
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,682.68,548.88
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,631.87,511.53
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,577.64,470.55
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,522.07,427.19
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,457.57,374.46
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,396.21,322.7
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,328.54,264.81
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,266.37,209.99
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,192.84,145.95
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,131.15,90.95
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,57.61,4.31
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,7.86,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,15.73,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,25.68,15.01
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,38.16,27.86
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,48.57,37.69
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,89.81,53.75
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,134.23,84.48
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,185.19,125.38
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,236.14,169.07
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,292.26,217.84
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,347.26,266.29
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,404.49,315.5
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,461.18,362.31
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,517.49,407.24
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,569.7,447.69
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,621.58,486.48
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,671.79,523.34
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,721.28,558.36
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,764.12,587.61
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,804.95,615.27
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,840.69,638.05
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,873.85,658.91
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,902.47,678.37
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,928.11,695.9
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,949.31,709.19
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,967.25,720.38
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,979.0,728.94
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,987.29,735.38
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,990.84,738.84
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,990.85,740.09
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,984.2,738.02
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,974.07,733.76
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,958.3,724.8
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,939.29,713.68
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,914.2,697.69
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,886.19,679.71
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,852.2,657.81
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,820.7,637.54
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,778.12,610.01
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,733.88,580.87
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,683.47,545.59
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,632.53,508.52
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,575.63,465.94
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,521.47,423.97
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,456.86,371.59
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,395.36,320.04
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,326.89,262.28
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,264.07,207.4
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,190.84,143.5
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,128.71,87.43
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,55.45,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,14.74,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,21.85,11.67
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,31.09,21.58
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,39.47,29.5
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,82.15,45.03
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,128.15,76.22
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,180.14,117.66
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,232.86,162.79
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,291.3,212.93
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,346.19,259.76
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,403.04,306.67
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,457.4,350.4
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,512.38,392.98
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,564.45,432.38
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,616.1,470.22
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,666.0,506.41
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,714.87,540.52
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,756.91,569.6
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,796.89,597.21
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,832.93,620.92
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,866.31,642.74
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,894.83,662.54
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,920.38,680.44
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,940.33,694.74
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,956.95,706.98
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,968.54,715.49
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,976.69,721.9
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,975.43,722.28
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,970.71,720.54
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,964.24,717.3
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,954.42,711.95
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,937.88,702.65
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,918.19,691.26
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,898.76,680.6
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,871.08,664.24
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,837.73,642.97
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,802.0,619.88
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,759.58,591.2
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,715.66,561.18
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,667.42,527.83
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,618.37,492.12
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,563.79,451.2
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,508.0,408.17
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,445.87,358.89
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,386.39,309.95
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,318.26,252.54
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,255.85,198.21
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,184.22,136.39
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,123.49,81.27
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,53.13,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,12.78,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,20.07,9.92
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,29.38,19.97
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,36.95,27.15
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,79.34,42.83
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,125.16,73.49
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,177.03,114.46
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,229.57,159.18
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,287.59,208.73
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,342.11,255.29
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,398.6,302.2
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,452.64,345.57
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,507.21,387.82
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,559.14,426.69
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,610.7,463.93
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,658.96,497.64
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,705.73,529.16
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,748.21,557.09
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,788.76,583.55
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,824.69,606.36
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,858.13,627.44
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,886.27,646.96
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,911.48,664.65
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,931.77,678.57
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,948.83,690.38
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,960.73,700.42
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,969.21,708.43
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,971.09,711.5
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,969.49,712.42
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,962.79,709.08
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,952.69,703.66
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,938.1,695.84
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,920.22,685.86
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,895.39,670.41
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,867.74,653.09
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,835.22,632.38
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,804.96,613.17
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,762.77,586.24
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,718.99,557.86
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,670.58,524.86
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,621.25,489.76
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,564.72,448.03
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,508.88,405.44
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,449.02,357.48
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,389.82,308.51
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,321.95,252.11
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,259.71,198.5
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,187.57,136.52
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,126.59,79.97
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,46.67,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,11.8,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,20.24,9.5
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,30.53,20.59
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,37.1,26.86
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,78.92,42.48
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,124.67,72.78
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,176.47,113.49
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,228.66,157.86
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,284.63,206.04
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,340.98,254.18
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,397.27,301.05
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,451.33,344.13
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,506.07,385.94
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,558.46,424.82
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,610.48,461.83
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,658.03,494.68
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,703.94,525.28
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,746.2,550.27
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,786.54,573.27
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,821.87,593.17
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,854.7,611.15
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,883.07,629.0
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,908.55,645.09
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,928.25,658.52
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,944.71,670.07
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,957.01,679.94
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,965.92,687.77
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,960.99,686.95
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,958.26,687.64
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,950.95,684.78
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,940.36,679.89
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,923.29,670.86
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,903.19,659.86
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,877.88,646.2
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,849.91,630.67
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,814.2,608.9
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,776.48,585.47
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,736.46,560.56
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,692.5,532.44
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,641.53,498.13
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,590.44,462.14
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,533.49,420.22
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,477.79,377.92
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,414.43,328.4
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,354.36,279.75
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,286.24,223.53
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,223.69,170.45
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,155.08,112.37
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,97.82,59.65
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,35.42,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,10.81,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,21.38,10.03
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,33.61,23.48
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,41.85,31.37
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,81.63,48.26
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,87.26,58.26
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,73.95,56.96
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,81.29,62.88
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,88.6,68.62
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,110.01,86.0
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,131.52,103.21
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,161.52,126.83
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,192.21,150.63
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,206.43,161.42
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,220.81,172.33
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,252.01,196.02
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,283.92,219.9
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,316.9,244.78
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,349.2,268.96
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,390.23,299.2
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,432.48,329.89
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,447.69,340.81
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,462.87,351.86
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,468.92,355.62
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,474.72,359.28
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,546.12,412.74
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,611.61,460.86
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,609.03,459.16
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,605.55,457.35
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,597.24,451.9
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,588.05,445.9
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,575.02,437.49
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,561.08,428.44
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,541.55,415.96
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,521.18,402.79
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,571.71,444.31
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,614.41,479.15
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,588.21,462.0
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,559.3,442.91
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,500.13,398.56
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,435.61,349.44
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,381.31,307.71
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,329.32,266.72
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,283.43,229.28
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,239.47,192.48
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,241.91,191.96
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,229.14,176.18
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,160.11,116.39
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,101.03,58.66
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,36.85,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
