Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,10.81,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,20.2,8.72
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,31.91,22.05
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,38.18,28.24
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,77.95,44.12
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,107.89,74.46
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,112.69,88.82
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,146.98,115.54
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,187.72,147.43
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,197.36,155.48
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,203.92,160.56
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,332.16,259.85
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,501.64,388.27
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,504.23,389.2
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,484.01,372.68
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,492.54,377.82
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,493.15,376.38
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,629.48,480.39
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,779.83,586.43
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,815.75,608.22
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,849.31,629.65
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,877.55,648.72
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,902.87,665.97
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,923.17,680.64
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,940.28,693.33
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,872.13,649.14
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,787.36,587.63
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,781.76,585.48
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,774.14,581.2
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,862.37,649.95
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,937.67,702.34
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,843.22,639.19
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,743.55,567.76
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,803.92,617.83
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,847.26,650.34
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,745.67,579.82
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,643.17,504.07
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,597.83,472.6
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,552.76,440.25
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,579.63,464.24
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,590.66,475.07
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,533.07,431.18
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,476.75,387.18
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,413.39,335.98
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,353.28,285.58
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,284.7,226.75
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,222.67,172.09
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,151.9,110.66
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,91.16,49.23
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,33.3,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,8.85,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,19.84,7.85
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,32.14,22.26
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,40.61,30.46
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,78.73,47.06
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,97.8,67.95
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,93.81,74.17
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,117.94,93.84
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,143.02,113.98
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,180.63,143.74
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,222.83,176.93
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,268.81,212.73
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,318.67,251.17
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,397.95,313.3
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,488.75,383.35
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,535.05,417.62
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,582.33,452.35
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,621.32,481.01
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,660.22,509.31
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,742.66,571.52
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,828.65,631.32
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,783.78,597.56
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,723.84,550.16
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,745.52,565.57
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,765.97,579.38
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,770.56,582.68
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,773.18,584.78
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,770.15,583.16
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,765.18,580.28
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,768.1,584.74
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,768.64,587.56
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,733.59,562.43
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,689.93,531.35
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,683.25,528.18
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,666.15,517.43
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,635.32,496.25
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,603.14,473.89
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,574.17,454.73
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,542.98,433.45
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,554.64,445.29
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,559.6,450.96
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,501.57,406.33
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,445.14,361.9
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,382.66,311.15
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,323.72,261.64
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,256.09,203.77
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,197.43,152.3
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,131.58,95.04
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,73.16,34.24
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,26.5,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,6.88,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,21.72,8.27
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,34.7,24.38
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,45.92,35.11
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,80.81,52.05
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,84.93,59.29
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,69.29,53.72
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,82.64,64.83
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,96.05,75.78
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,121.21,96.29
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,146.51,116.56
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,167.4,132.92
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,188.86,149.57
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,205.2,162.25
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,221.77,175.05
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,225.09,176.94
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,228.24,178.75
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,242.29,189.51
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,256.47,200.32
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,246.44,192.24
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,236.15,184.05
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,251.72,196.16
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,267.42,208.3
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,285.7,222.0
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,304.13,235.74
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,302.33,234.34
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,300.45,232.98
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,300.42,233.17
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,300.34,233.35
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,273.13,212.86
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,245.87,192.18
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,248.55,194.67
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,251.25,197.14
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,246.31,193.99
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,241.34,190.85
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,239.57,189.99
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,237.72,189.08
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,215.02,171.26
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,192.54,153.51
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,182.03,145.54
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,171.46,137.4
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,147.68,118.32
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,124.4,99.39
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,249.57,205.61
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,339.74,276.35
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,272.16,217.1
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,211.22,162.81
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,141.12,101.33
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,79.34,30.35
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,29.11,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,8.85,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,21.25,6.95
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,34.83,24.39
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,42.83,32.34
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,79.74,48.21
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,122.38,76.21
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,172.49,115.74
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,155.83,115.65
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,111.81,88.93
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,127.25,101.55
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,142.76,114.02
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,154.76,123.25
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,166.92,132.55
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,206.76,164.48
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,247.79,196.97
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,235.66,186.42
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,222.73,175.4
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,236.23,185.87
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,249.86,196.37
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,323.58,253.79
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,396.99,309.61
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,394.26,306.96
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,391.02,304.24
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,396.3,308.29
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,401.43,312.23
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,391.83,304.89
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,381.9,297.37
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,333.77,260.42
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,278.39,217.53
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,353.74,277.65
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,422.84,332.01
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,331.44,261.09
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,234.15,184.43
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,240.69,190.58
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,247.24,196.6
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,242.02,192.91
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,236.75,189.21
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,206.38,165.31
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,176.39,141.46
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,135.18,107.89
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,94.52,74.29
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,94.94,75.06
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,95.62,75.97
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,79.63,62.51
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,63.62,48.84
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,48.62,35.9
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,33.8,22.94
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,21.72,12.04
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,9.64,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.91,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,16.28,3.04
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,32.41,22.15
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,42.12,31.56
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,77.02,47.12
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,119.49,75.23
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,167.89,113.06
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,217.16,154.74
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,271.13,201.21
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,323.7,247.16
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,378.92,294.42
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,397.94,312.62
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,400.35,315.41
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,484.99,382.14
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,587.31,460.76
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,586.98,457.73
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,570.63,442.54
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,620.87,480.41
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,673.43,518.91
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,685.51,524.97
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,693.58,528.32
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,736.35,558.74
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,779.15,588.44
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,777.36,585.93
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,772.59,581.82
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,773.29,581.79
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,771.85,580.28
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,863.07,647.42
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,938.98,696.04
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,816.77,612.57
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,676.39,509.62
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,712.33,539.41
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,736.47,559.44
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,712.55,544.35
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,686.87,528.32
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,733.64,566.46
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,762.18,587.85
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,718.84,558.44
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,674.24,528.4
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,625.08,493.82
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,573.38,455.83
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,515.59,412.5
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,459.2,368.69
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,394.66,316.95
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,333.89,266.27
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,264.53,207.06
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,202.32,152.63
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,130.91,90.52
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,66.35,2.87
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,24.41,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,15.92,1.69
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,31.67,21.44
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,42.22,31.64
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,76.16,47.24
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,117.59,74.35
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,166.51,112.01
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,214.98,152.51
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,267.96,197.5
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,319.75,242.04
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,374.28,287.98
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,426.3,330.38
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,479.62,372.41
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,529.73,411.82
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,579.98,450.34
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,634.98,491.3
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,691.44,532.41
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,733.47,560.74
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,773.53,587.12
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,809.23,610.36
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,842.46,631.83
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,870.11,650.1
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,894.77,666.46
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,914.41,678.93
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,930.8,689.35
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,941.65,696.94
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,949.05,702.44
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,948.84,703.12
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,945.15,701.72
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,937.43,697.81
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,926.34,691.79
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,831.0,628.79
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,725.3,553.27
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,792.5,606.49
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,836.13,637.31
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,806.68,618.26
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,769.87,594.57
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,726.83,566.91
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,682.38,537.75
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,632.19,502.29
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,581.45,464.34
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,523.39,420.21
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,468.59,377.02
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,405.2,325.01
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,344.99,273.77
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,274.9,213.66
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,212.02,158.26
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,139.89,94.36
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,74.05,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,27.37,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,11.89,0.0
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,24.35,15.09
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,29.7,20.58
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,65.46,33.52
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,111.58,62.32
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,166.23,104.94
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,185.84,135.39
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,177.49,139.36
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,235.58,183.78
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,307.38,239.4
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,391.47,304.23
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,500.8,388.1
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,552.75,428.45
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,604.11,467.6
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,652.39,502.92
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,699.38,536.33
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,741.28,564.61
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,781.04,591.23
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,715.88,542.33
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,622.17,469.29
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,763.58,577.93
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,902.74,673.03
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,922.0,685.73
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,937.85,697.6
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,948.81,705.81
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,956.22,711.84
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,953.37,711.2
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,946.98,708.39
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,938.7,703.96
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,927.02,697.36
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,909.72,687.06
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,889.26,674.68
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,863.23,658.48
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,839.49,643.85
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,803.53,620.54
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,765.38,595.5
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,721.74,566.99
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,676.78,537.01
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,625.08,499.61
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,573.12,460.2
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,516.16,416.48
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,458.57,370.78
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,394.05,317.96
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,333.26,266.23
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,262.4,204.99
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,199.24,149.1
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,125.36,83.21
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,57.89,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,12.45,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,25.49,15.99
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,30.76,21.53
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,64.33,33.65
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,109.51,61.53
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,161.33,101.18
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,205.24,145.31
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,232.99,174.64
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,274.28,208.45
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,316.41,241.99
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,354.58,271.86
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,390.56,298.97
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,431.29,329.07
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,472.41,358.7
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,575.03,435.69
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,691.69,520.15
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,733.84,546.9
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,773.93,572.78
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,746.47,552.8
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,699.98,517.19
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,798.08,590.51
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,893.73,653.82
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,839.17,618.82
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,766.6,567.41
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,764.08,566.67
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,759.32,563.69
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,859.52,638.42
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,943.84,694.46
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,857.34,637.53
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,758.07,568.07
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,833.64,625.98
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,887.35,662.83
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,861.13,645.77
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,832.16,627.65
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,801.93,609.04
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,764.51,585.23
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,720.82,556.34
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,675.73,526.06
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,624.39,490.2
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,572.71,452.11
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,514.05,408.05
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,458.9,364.98
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,394.23,312.85
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,333.26,261.72
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,262.08,201.49
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,198.68,146.23
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,124.35,79.14
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,49.22,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,11.64,0.0
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,23.74,14.39
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,29.12,20.07
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,62.28,31.93
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,107.63,59.53
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,161.59,100.83
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,196.92,140.35
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,211.39,160.75
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,281.88,212.22
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,382.02,288.35
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,436.53,331.85
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,492.62,375.24
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,544.18,414.53
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,595.16,452.14
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,642.75,486.23
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,689.02,518.47
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,731.4,546.58
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,771.68,572.99
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,806.45,595.24
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,838.5,615.65
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,865.93,634.21
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,890.28,650.85
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,909.68,663.12
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,925.72,673.31
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,935.99,681.2
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,942.73,686.98
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,939.61,686.53
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,932.98,683.98
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,838.26,622.63
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,731.07,546.28
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,814.24,611.33
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,875.01,653.42
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,847.97,636.94
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,818.24,619.39
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,788.04,600.61
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,750.77,576.69
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,706.8,548.42
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,661.54,518.71
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,610.75,482.55
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,559.74,444.5
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,502.91,401.15
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,445.62,355.97
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,381.03,302.95
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,320.29,251.28
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,249.83,191.46
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,187.4,137.02
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,114.61,69.76
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,42.0,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,11.29,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,22.96,13.36
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,28.38,19.08
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,59.92,30.26
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,104.41,56.9
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,157.53,97.26
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,209.42,140.85
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,265.34,188.84
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,319.75,235.32
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,376.13,282.06
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,430.38,325.62
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,486.31,368.64
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,537.33,406.85
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,587.79,443.16
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,636.24,475.88
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,683.91,506.69
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,725.98,532.04
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,765.9,555.41
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,801.04,574.91
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,833.48,592.42
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,860.89,609.34
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,885.2,624.41
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,904.47,636.41
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,920.35,646.43
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,931.0,655.48
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,938.1,662.42
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,938.3,665.09
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,934.93,665.59
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,926.67,663.65
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,914.95,659.56
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,898.09,650.87
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,878.01,640.07
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,851.74,624.64
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,822.65,607.29
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,787.59,586.18
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,750.3,563.23
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,706.79,536.28
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,666.03,510.72
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,615.31,476.74
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,564.25,440.14
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,506.0,396.43
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,449.04,352.09
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,384.63,300.44
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,323.79,249.64
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,255.86,192.27
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,193.87,138.35
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,118.14,66.31
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,45.68,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
