Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,10.94,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,22.18,12.49
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,27.2,17.92
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,57.25,28.31
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,101.58,54.48
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,154.45,94.4
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,206.1,137.67
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,261.71,185.34
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,315.94,232.11
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,372.13,279.32
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,425.98,323.62
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,481.45,367.64
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,532.51,406.72
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,583.06,444.07
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,627.94,476.45
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,670.71,506.43
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,712.08,533.26
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,751.48,557.69
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,787.17,580.45
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,820.46,601.5
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,847.57,619.63
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,871.69,635.9
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,891.56,650.06
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,908.21,662.22
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,918.59,669.37
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,925.51,674.46
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,923.44,674.87
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,917.92,673.15
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,909.4,668.61
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,897.54,662.0
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,881.99,653.44
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,863.22,642.73
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,837.09,627.9
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,808.27,611.12
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,779.43,593.01
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,743.38,569.64
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,699.54,541.28
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,654.4,511.46
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,604.87,475.95
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,554.81,438.37
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,496.84,394.01
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,440.26,349.15
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,378.64,298.67
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,318.62,247.68
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,247.54,187.22
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,184.82,132.15
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,107.91,55.32
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,37.07,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,13.33,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,27.34,16.78
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,33.89,24.05
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,62.75,35.01
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,105.64,60.8
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,155.89,99.3
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,207.2,143.03
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,263.26,192.29
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,319.08,241.87
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,375.22,290.82
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,429.45,337.05
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,484.98,382.86
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,515.76,408.63
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,538.75,427.05
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,606.86,479.94
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,679.91,535.18
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,721.45,564.78
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,760.92,592.07
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,795.58,614.86
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,827.66,635.7
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,854.93,654.32
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,879.18,670.9
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,822.42,630.01
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,747.58,571.11
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,746.25,570.65
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,742.75,568.16
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,750.39,574.83
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,755.96,580.02
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,840.98,645.59
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,906.56,691.3
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,888.13,679.2
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,866.6,665.67
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,839.9,649.47
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,810.52,631.29
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,779.13,610.59
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,740.76,584.63
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,696.33,554.76
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,650.68,523.43
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,599.04,484.62
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,547.25,444.33
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,488.29,397.7
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,433.24,352.52
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,368.12,297.2
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,307.16,243.66
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,235.69,181.23
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,172.99,124.91
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,94.42,42.18
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,24.97,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,12.61,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,25.52,15.03
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,32.19,22.5
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,60.44,33.22
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,103.8,59.03
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,154.62,97.9
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,195.46,139.86
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,221.44,168.66
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,244.37,192.22
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,256.03,204.52
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,354.61,283.57
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,485.93,390.26
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,538.43,434.17
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,590.58,476.96
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,639.52,515.52
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,687.36,552.28
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,730.4,584.36
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,771.44,613.84
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,808.09,638.67
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,842.22,661.45
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,870.76,681.35
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,896.26,699.09
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,917.17,713.97
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,934.75,726.59
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,864.42,676.51
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,777.5,609.67
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,872.91,683.35
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,952.34,739.0
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,943.89,733.5
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,931.94,726.17
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,915.32,715.95
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,895.34,703.34
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,867.24,685.87
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,836.3,666.21
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,801.04,641.87
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,763.33,615.51
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,722.41,587.36
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,675.59,554.18
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,623.07,513.57
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,570.17,471.03
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,509.63,421.69
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,450.58,371.96
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,384.42,314.19
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,320.57,256.81
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,245.69,190.17
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,180.15,129.94
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,81.08,27.14
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,14.74,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,23.72,13.36
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,29.55,20.25
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,57.0,30.16
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,101.4,56.09
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,153.14,95.4
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,207.67,141.91
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,265.04,192.58
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,320.45,242.82
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,377.9,293.93
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,433.68,341.96
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,491.27,389.8
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,543.24,432.62
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,594.56,473.64
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,642.55,510.04
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,689.23,544.29
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,731.02,573.8
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,770.6,600.88
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,805.62,623.27
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,837.83,643.45
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,865.23,662.1
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,889.48,678.64
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,907.57,689.71
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,922.16,698.51
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,932.6,705.53
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,939.46,710.28
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,939.09,710.71
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,935.15,708.91
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,926.21,703.85
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,913.8,696.55
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,894.36,684.51
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,871.83,670.39
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,844.15,652.95
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,813.73,633.45
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,780.75,611.94
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,741.03,585.25
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,695.95,555.27
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,649.64,523.7
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,595.25,482.46
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,541.21,440.25
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,482.98,393.92
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,424.52,345.79
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,357.21,288.9
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,294.7,234.14
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,221.07,169.5
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,157.11,111.42
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,70.84,12.16
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,12.78,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,19.98,10.11
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,25.15,16.35
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,51.34,25.33
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,97.79,52.52
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,148.74,91.09
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,200.22,135.05
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,255.66,183.91
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,309.98,232.23
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,366.17,281.01
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,421.16,326.98
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,475.23,370.56
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,525.93,410.5
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,575.99,448.48
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,622.5,482.87
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,667.54,515.17
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,707.97,543.43
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,746.21,569.42
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,780.19,591.2
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,811.46,611.0
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,838.14,629.3
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,861.75,645.62
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,879.82,658.3
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,894.5,668.87
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,904.56,676.96
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,911.15,682.84
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,910.87,684.22
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,907.11,683.37
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,898.15,679.99
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,885.81,674.38
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,868.45,664.4
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,847.97,652.21
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,717.93,560.5
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,575.28,450.92
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,665.92,525.92
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,720.04,568.65
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,640.88,512.06
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,560.46,451.04
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,550.24,444.8
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,530.02,429.6
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,471.63,383.02
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,414.94,336.27
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,352.07,282.84
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,291.58,229.64
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,220.14,166.88
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,158.3,109.68
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,69.47,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,11.8,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,18.25,8.35
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,25.15,16.2
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,50.92,24.67
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,95.75,49.41
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,147.38,87.91
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,200.37,132.88
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,257.21,182.8
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,312.7,232.14
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,371.56,283.28
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,426.26,329.35
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,481.43,374.2
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,533.67,415.73
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,585.24,455.35
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,633.24,491.15
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,679.92,524.93
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,722.26,552.63
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,762.38,578.06
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,797.66,600.15
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,830.16,620.17
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,857.69,637.48
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,882.01,652.61
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,900.77,662.77
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,916.02,670.65
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,926.38,677.3
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,933.1,681.75
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,931.35,681.43
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,925.99,678.96
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,917.33,674.48
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,905.18,667.82
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,886.49,656.91
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,864.59,643.93
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,837.0,627.91
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,806.64,609.9
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,770.6,586.99
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,732.44,562.34
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,687.71,533.36
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,645.8,505.88
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,592.67,467.07
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,539.57,426.83
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,479.93,381.4
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,421.99,335.37
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,353.68,278.83
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,292.92,226.38
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,219.39,163.37
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,155.93,104.93
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,67.65,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,12.29,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,19.37,8.68
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,24.58,15.49
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,51.73,25.73
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,97.21,50.53
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,149.82,89.28
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,202.98,133.68
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,260.18,183.07
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,316.21,232.3
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,374.11,282.08
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,430.83,329.75
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,486.58,375.19
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,538.63,416.11
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,589.96,455.03
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,638.58,490.07
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,686.14,523.13
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,728.03,550.33
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,767.6,575.01
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,801.94,596.16
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,833.29,615.13
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,860.75,630.49
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,885.0,643.55
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,902.87,652.87
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,917.16,659.94
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,926.99,664.97
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,933.2,667.77
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,932.78,665.14
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,928.73,660.39
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,919.45,653.08
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,906.66,643.65
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,885.54,628.59
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,861.42,611.85
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,834.01,595.53
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,803.84,577.43
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,763.78,551.72
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,726.66,527.89
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,681.34,501.49
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,634.87,473.18
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,578.58,434.78
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,523.01,395.53
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,464.1,354.02
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,405.14,310.22
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,336.07,256.66
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,272.49,204.88
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,199.33,144.41
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,136.62,87.67
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,58.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,12.78,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,20.51,9.0
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,29.39,19.53
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,53.19,29.73
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,95.14,53.15
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,144.92,88.95
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,195.0,129.47
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,249.82,175.19
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,303.73,220.35
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,360.2,266.4
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,415.4,309.78
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,470.16,351.16
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,521.54,390.17
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,572.73,427.96
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,619.62,461.46
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,665.31,493.24
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,707.32,522.55
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,747.45,549.0
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,782.34,571.11
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,811.97,589.71
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,838.61,607.55
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,862.32,623.58
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,881.2,635.34
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,896.88,645.13
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,905.69,651.93
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,911.1,656.73
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,920.82,663.71
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,926.81,668.27
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,917.52,664.71
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,904.75,659.11
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,886.18,648.95
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,864.34,636.64
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,836.69,620.78
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,806.25,602.95
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,770.37,580.42
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,732.2,556.03
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,686.94,526.73
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,644.51,498.79
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,592.3,460.42
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,539.83,420.77
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,478.75,374.29
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,419.46,327.36
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,353.12,272.75
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,291.06,219.68
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,218.92,158.49
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,154.83,96.43
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,57.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,11.8,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,18.73,7.22
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,25.35,16.13
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,47.87,24.57
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,91.63,48.04
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,142.81,84.81
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,196.25,128.47
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,251.86,175.4
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,306.61,221.95
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,363.56,269.16
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,417.67,312.62
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,472.41,354.92
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,523.91,394.09
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,575.04,431.71
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,623.2,466.78
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,670.44,500.38
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,712.22,527.98
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,751.85,552.76
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,786.35,574.66
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,818.12,594.71
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,844.87,611.92
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,868.49,627.2
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,887.17,640.18
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,902.45,651.13
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,911.45,658.2
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,916.87,663.16
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,918.28,664.37
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,916.06,663.38
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,906.79,659.94
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,894.04,654.38
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,874.81,643.36
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,852.41,630.29
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,824.8,613.7
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,794.43,595.16
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,757.7,572.44
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,718.94,547.94
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,678.34,522.39
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,632.12,491.82
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,578.54,453.41
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,525.06,413.66
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,464.46,367.28
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,405.8,320.42
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,338.09,264.12
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,277.93,211.92
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,203.97,148.49
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,139.79,83.64
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,52.07,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,11.8,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,18.9,6.69
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,25.99,16.77
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,47.38,25.29
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,90.0,48.35
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,140.34,85.3
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,193.04,129.49
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,248.25,177.67
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,302.72,225.91
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,359.51,275.13
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,413.51,321.07
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,468.34,366.15
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,520.11,408.41
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,571.49,449.22
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,618.22,484.63
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,663.52,518.04
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,704.62,548.23
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,743.61,575.17
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,777.76,597.83
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,809.28,618.56
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,836.01,637.12
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,859.68,653.67
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,878.8,665.92
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,894.59,676.0
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,903.0,683.36
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,907.86,688.53
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,907.66,689.51
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,903.94,688.25
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,894.24,682.63
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,881.15,674.81
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,862.38,663.46
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,840.46,649.93
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,812.46,632.66
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,781.83,613.4
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,567.82,453.72
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,353.45,281.8
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,381.26,308.01
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,409.56,333.09
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,472.19,385.48
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,509.22,415.69
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,450.22,367.29
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,391.57,317.96
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,321.23,257.67
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,257.13,200.96
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,181.95,134.95
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,116.18,66.07
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,43.14,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
