Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,12.78,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,20.39,6.76
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,30.06,20.36
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,50.75,29.89
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,90.84,51.88
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,139.24,87.45
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,135.68,98.25
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,103.18,82.25
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,117.28,93.75
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,131.43,105.04
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,166.6,133.37
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,203.33,162.61
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,201.38,160.31
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,198.54,157.32
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,363.54,291.14
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,547.18,433.53
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,579.01,456.68
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,609.77,479.57
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,703.67,552.25
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,798.9,619.93
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,824.84,637.36
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,847.74,653.24
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,865.4,665.54
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,879.74,675.66
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,888.34,681.93
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,893.48,685.98
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,893.4,686.56
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,889.86,684.92
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,880.19,678.82
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,867.17,670.55
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,847.56,658.02
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,824.94,643.42
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,796.76,625.98
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,770.73,609.99
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,732.97,584.04
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,693.39,556.49
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,605.4,491.4
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,520.81,425.59
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,422.13,346.49
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,329.2,270.34
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,285.31,234.38
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,242.79,198.4
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,196.54,158.09
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,152.8,119.19
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,105.53,77.44
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,60.76,29.5
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,22.97,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,11.3,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,18.27,4.36
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,26.37,17.07
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,45.9,25.79
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,86.9,47.63
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,135.96,83.35
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,186.07,125.49
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,241.05,173.95
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,295.88,223.74
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,351.47,273.77
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,404.99,320.93
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,459.58,367.72
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,510.09,410.63
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,560.24,452.14
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,607.06,489.16
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,652.7,524.27
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,693.85,555.89
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,733.0,583.84
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,766.97,606.85
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,798.29,627.76
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,824.97,646.62
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,848.65,663.38
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,867.01,676.52
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,882.08,687.45
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,891.09,693.84
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,896.63,697.93
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,896.51,698.55
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,892.9,696.87
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,883.56,690.89
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,870.86,682.65
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,852.37,670.7
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,830.71,656.51
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,803.16,638.63
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,772.98,618.74
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,741.54,596.89
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,703.33,569.75
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,657.56,537.33
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,610.75,502.26
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,557.14,459.42
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,503.86,415.69
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,442.51,364.75
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,385.95,315.94
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,316.32,254.59
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,252.77,197.06
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,176.42,129.09
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,107.68,45.67
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,40.16,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,11.3,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,18.48,3.03
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,25.62,16.27
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,43.79,24.01
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,85.83,45.74
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,136.05,82.03
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,189.34,126.64
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,245.44,175.83
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,300.05,224.71
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,357.01,274.73
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,411.25,321.51
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,466.34,367.45
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,517.94,409.96
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,569.1,450.84
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,617.46,487.83
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,664.81,522.99
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,706.19,553.56
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,745.41,580.56
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,780.07,602.97
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,811.99,623.27
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,838.53,641.77
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,861.91,658.19
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,879.94,669.77
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,894.54,679.1
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,904.24,686.5
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,910.37,691.64
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,909.78,692.73
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,905.6,691.49
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,896.16,686.02
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,883.28,678.3
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,863.84,666.42
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,841.23,652.32
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,812.83,634.98
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,781.74,615.56
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,744.26,590.31
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,709.2,566.53
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,662.6,534.52
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,614.95,499.7
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,560.55,457.12
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,506.49,413.5
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,443.91,362.19
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,386.17,312.89
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,316.75,252.16
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,253.33,195.02
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,174.86,125.5
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,103.67,31.03
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,38.84,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,10.81,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,17.66,0.94
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,25.34,15.92
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,42.41,23.78
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,82.62,44.35
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,131.01,79.11
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,115.65,80.44
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,68.58,52.84
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,132.66,105.6
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,201.63,161.93
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,178.14,142.78
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,149.4,118.86
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,163.96,130.5
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,178.81,142.27
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,145.31,114.49
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,111.38,86.43
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,171.4,135.15
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,232.44,183.79
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,226.25,178.51
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,219.86,173.25
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,371.94,295.29
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,520.99,410.5
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,577.37,453.27
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,628.54,492.16
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,768.52,603.52
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,891.78,693.05
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,891.46,692.53
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,887.68,690.63
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,877.44,685.59
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,863.87,678.28
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,844.44,665.78
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,821.98,651.2
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,797.34,634.54
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,765.27,612.34
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,726.43,585.24
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,685.85,556.5
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,639.07,522.87
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,591.46,486.52
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,536.8,442.83
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,485.09,400.2
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,423.06,348.43
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,363.88,297.32
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,295.91,237.17
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,233.94,180.9
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,157.25,112.32
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,87.03,10.52
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,32.59,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,6.39,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,28.19,18.22
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,43.44,30.89
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,61.69,46.86
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,80.21,62.88
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,98.23,78.06
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,116.73,93.44
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,75.92,59.05
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,32.83,22.46
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,67.19,51.44
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,101.47,79.74
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,114.09,89.9
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,126.75,100.06
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,137.53,108.42
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,148.36,116.76
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,159.42,125.49
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,170.59,134.31
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,165.03,129.66
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,159.4,125.02
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,154.7,121.16
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,149.97,117.28
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,204.95,161.23
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,260.9,205.04
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,225.3,176.81
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,189.6,148.55
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,205.16,161.17
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,220.87,173.78
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,232.55,183.56
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,244.34,193.49
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,206.73,163.62
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,169.36,133.74
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,138.61,109.13
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,108.06,84.38
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,103.17,80.6
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,98.29,76.8
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,86.85,67.51
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,75.42,58.15
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,288.8,240.25
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,458.13,375.18
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,397.04,323.54
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,339.06,274.21
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,269.62,214.04
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,207.1,158.64
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,133.54,93.33
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,66.1,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,24.38,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,9.83,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,17.79,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,31.23,20.6
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,48.5,33.29
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,79.12,54.44
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,113.45,81.11
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,148.71,109.85
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,187.52,142.35
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,253.13,192.19
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,343.64,264.61
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,398.22,311.43
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,454.42,358.24
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,506.15,399.91
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,557.5,439.7
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,603.9,474.65
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,648.91,507.42
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,690.43,537.65
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,729.94,564.42
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,765.13,586.88
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,797.86,607.42
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,725.08,555.13
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,625.16,478.88
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,759.0,582.87
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,881.24,667.78
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,724.84,557.33
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,542.24,417.89
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,727.01,563.57
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,887.67,677.63
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,877.74,672.41
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,864.41,666.42
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,843.81,654.05
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,820.14,639.45
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,791.63,620.97
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,760.53,600.47
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,726.96,577.94
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,686.9,550.27
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,640.08,517.56
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,592.4,481.91
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,536.15,437.59
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,480.77,392.59
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,419.85,342.13
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,359.65,290.52
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,285.83,226.08
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,219.67,167.0
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,141.4,96.49
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,68.84,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,25.71,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,15.24,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,26.95,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,27.09,17.01
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,36.02,19.81
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,78.37,39.6
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,130.95,76.58
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,182.59,119.29
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,239.21,168.84
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,294.51,218.58
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,352.07,269.55
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,407.37,317.66
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,464.12,365.39
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,516.1,407.49
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,567.5,447.48
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,614.6,482.97
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,660.15,516.03
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,701.41,546.26
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,740.42,572.44
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,775.18,594.17
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,807.14,613.7
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,832.76,630.96
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,855.14,646.12
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,873.48,659.2
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,888.34,670.06
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,896.47,676.01
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,900.95,679.71
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,897.3,677.8
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,890.09,673.58
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,879.51,668.82
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,865.51,661.79
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,844.66,649.21
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,820.79,634.5
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,791.22,615.32
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,759.06,594.18
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,723.78,570.83
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,682.2,542.47
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,634.84,509.53
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,586.7,473.89
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,529.58,429.19
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,473.44,383.87
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,412.83,333.92
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,353.08,282.93
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,280.34,220.22
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,215.03,162.31
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,137.02,90.86
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,55.68,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,8.85,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,14.36,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,21.32,11.97
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,33.98,18.85
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,75.65,38.02
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,127.54,74.14
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,177.99,115.51
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,233.37,163.69
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,287.58,212.12
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,344.06,261.78
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,398.33,308.69
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,454.05,355.25
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,505.08,396.59
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,555.56,436.03
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,602.6,471.61
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,648.43,505.13
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,689.53,534.78
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,728.45,560.4
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,762.28,581.35
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,793.35,600.14
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,819.56,616.59
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,842.59,630.85
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,860.56,641.17
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,875.09,649.31
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,883.05,655.16
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,887.4,658.84
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,885.7,659.33
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,880.44,657.6
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,870.16,652.03
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,856.45,644.27
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,836.3,632.23
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,813.09,618.12
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,784.3,600.1
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,752.9,580.12
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,713.81,554.79
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,677.23,530.84
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,571.99,453.97
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,469.48,375.82
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,421.91,339.12
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,375.23,301.69
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,370.47,297.29
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,351.5,279.26
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,281.75,219.0
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,217.0,161.66
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,116.15,73.67
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,21.63,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.85,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,16.94,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,28.09,17.19
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,42.78,28.78
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,73.72,49.2
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,108.27,75.6
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,143.84,104.78
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,181.95,136.87
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,234.36,177.73
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,302.36,232.35
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,366.75,284.3
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,443.41,345.39
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,467.02,365.41
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,479.04,375.01
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,550.66,429.64
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,629.84,488.14
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,668.69,515.29
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,706.54,540.73
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,740.45,562.33
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,771.93,582.05
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,797.3,597.66
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,819.7,611.16
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,836.73,620.37
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,850.51,627.46
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,859.01,631.72
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,864.11,633.84
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,855.83,626.1
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,849.25,619.73
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,838.33,611.81
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,824.25,601.99
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,803.73,588.86
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,780.39,574.02
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,750.91,555.88
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,719.16,536.15
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,644.29,486.07
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,569.43,433.6
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,546.04,419.79
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,518.24,401.46
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,461.13,359.76
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,406.61,318.57
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,346.2,271.97
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,287.9,224.96
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,223.51,171.56
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,166.03,122.23
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,91.28,54.27
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,15.73,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,7.86,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,15.73,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,23.15,12.85
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,36.14,25.77
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,73.42,40.0
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,120.14,71.72
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,168.01,110.12
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,221.13,155.18
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,273.4,200.73
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,328.63,248.14
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,381.83,292.52
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,434.85,335.25
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,484.95,374.51
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,534.99,412.34
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,586.58,450.37
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,638.41,487.45
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,678.8,516.16
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,717.04,541.62
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,750.43,562.31
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,781.09,580.98
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,806.78,594.95
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,829.34,606.64
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,847.2,615.09
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,861.65,621.27
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,869.78,624.61
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,874.36,625.79
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,873.73,623.79
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,869.57,619.75
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,858.87,612.76
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,844.79,603.88
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,825.0,592.44
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,802.17,579.15
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,772.99,563.42
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,741.24,545.79
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,702.82,523.27
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,666.9,501.9
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,620.29,472.53
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,572.85,440.5
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,517.69,401.56
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,463.3,361.14
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,399.97,311.89
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,339.7,262.77
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,271.6,205.97
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,208.43,151.01
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,127.37,70.07
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,48.98,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,14.74,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,20.43,10.46
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,31.03,21.41
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,70.31,35.65
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,118.55,67.83
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,168.31,107.6
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,224.49,155.06
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,277.67,201.26
