Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,333.44,248.91
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,386.68,293.02
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,440.73,336.07
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,491.61,376.22
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,542.17,414.84
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,589.29,449.01
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,635.57,481.48
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,675.57,511.11
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,713.46,538.1
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,746.69,559.82
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,777.19,579.61
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,803.13,597.46
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,825.99,613.35
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,842.44,623.87
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,855.5,632.27
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,863.61,638.17
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,868.25,641.96
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,865.78,641.77
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,859.86,639.43
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,848.49,634.27
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,833.84,626.98
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,812.81,614.18
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,793.65,602.7
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,763.89,584.92
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,731.67,565.24
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,693.09,539.62
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,652.8,512.39
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,605.09,478.39
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,556.79,442.81
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,501.39,399.79
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,449.49,358.01
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,385.93,306.64
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,325.92,256.19
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,254.67,195.2
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,191.15,138.85
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,96.62,47.31
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.91,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,14.47,5.52
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,24.13,15.42
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,36.22,25.13
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,48.3,35.71
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,60.71,46.34
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,73.18,56.81
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,85.7,67.27
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,98.28,77.62
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,216.97,172.65
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,359.64,285.23
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,364.74,289.36
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,358.52,283.94
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,451.37,357.19
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,556.48,437.67
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,628.27,492.44
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,703.12,548.73
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,736.11,570.16
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,766.53,590.04
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,792.16,607.64
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,814.81,623.26
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,831.71,635.0
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,845.31,644.63
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,853.12,650.44
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,857.51,654.11
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,852.33,651.82
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,848.65,650.75
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,838.04,644.51
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,824.22,636.18
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,801.12,621.38
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,775.37,604.74
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,745.24,585.63
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,712.83,564.68
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,673.65,537.71
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,630.82,506.28
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,582.36,470.77
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,533.72,433.99
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,475.29,388.33
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,418.71,342.52
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,353.41,287.86
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,292.23,234.97
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,219.79,171.74
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,157.54,115.87
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,80.28,32.94
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,9.83,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,13.76,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,22.32,11.13
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,33.17,23.3
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,69.56,38.63
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,115.68,69.5
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,120.23,85.16
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,98.27,77.86
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,114.74,91.52
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,131.44,105.14
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,179.75,143.91
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,232.54,185.88
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,255.0,203.53
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,277.35,220.92
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,439.55,351.2
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,624.99,493.3
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,665.57,522.44
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,704.13,550.46
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,737.47,572.08
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,768.19,591.69
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,793.69,608.67
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,816.14,623.59
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,833.04,634.76
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,846.59,643.8
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,854.57,649.17
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,859.07,652.39
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,852.52,647.65
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,842.62,640.86
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,836.23,639.02
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,821.88,631.71
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,733.67,571.63
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,640.47,503.78
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,616.71,489.47
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,590.85,472.62
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,547.08,440.45
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,503.55,407.8
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,463.39,378.04
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,422.65,346.84
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,374.05,307.46
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,327.44,268.65
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,316.91,258.53
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,300.85,241.48
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,227.94,177.31
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,163.69,118.92
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,76.14,21.67
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,11.8,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,21.02,9.56
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,32.99,23.08
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,68.16,38.13
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,113.49,68.34
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,160.23,105.31
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,212.96,149.8
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,227.14,172.14
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,216.52,170.59
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,251.04,198.79
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,286.93,227.38
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,337.95,268.0
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,392.91,311.37
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,421.35,333.71
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,448.52,354.89
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,404.14,320.03
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,350.48,277.05
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,341.96,270.51
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,332.16,262.62
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,372.25,294.22
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,413.53,326.24
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,502.41,395.72
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,594.65,465.58
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,514.71,403.22
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,431.93,338.59
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,557.38,438.93
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,673.93,528.53
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,594.28,467.36
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,524.07,413.22
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,396.33,315.04
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,271.49,215.6
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,302.98,242.66
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,341.06,274.08
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,501.5,407.57
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,624.82,507.3
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,576.66,469.57
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,528.12,431.73
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,473.38,387.42
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,422.2,344.51
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,359.2,291.26
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,300.12,239.54
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,229.23,177.07
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,166.91,119.36
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,75.75,8.93
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.81,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,22.13,9.56
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,32.15,22.24
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,62.55,39.78
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,98.14,65.88
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,134.95,95.98
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,174.41,129.59
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,213.47,163.88
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,253.03,198.34
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,263.18,209.44
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,262.11,209.67
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,259.63,207.92
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,253.97,203.02
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,273.78,218.15
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,293.76,233.13
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,331.67,262.77
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,371.26,293.34
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,380.59,299.45
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,389.36,305.23
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,482.33,378.43
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,580.71,453.57
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,590.22,459.54
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,598.56,465.3
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,597.47,464.49
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,594.92,462.71
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,580.71,452.48
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,565.28,441.39
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,535.69,420.12
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,496.88,391.91
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,404.23,320.17
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,305.07,241.82
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,336.63,268.97
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,373.87,299.67
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,322.25,258.81
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,264.62,212.99
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,239.51,193.69
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,214.45,173.94
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,186.54,151.15
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,158.88,128.15
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,129.4,103.31
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,100.59,78.6
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,69.89,51.99
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,37.96,24.09
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,17.79,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,10.61,1.06
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,18.33,10.03
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,29.44,19.07
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,40.57,28.77
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,51.69,38.38
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,62.76,47.81
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,73.82,57.09
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,84.92,66.28
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,107.08,84.41
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,129.36,102.36
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,123.3,97.08
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,117.13,91.78
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,81.75,62.5
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,46.4,33.14
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,49.31,35.52
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,52.22,37.87
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,104.67,80.92
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,157.86,123.8
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,141.64,110.53
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,125.4,97.39
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,177.0,138.79
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,229.57,180.04
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,256.0,200.79
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,282.81,221.79
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,238.12,186.71
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,193.49,151.5
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,161.13,125.93
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,128.94,100.2
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,143.3,112.01
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,157.99,124.0
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,166.45,131.37
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,175.08,138.94
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,124.67,98.19
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,75.43,57.76
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,67.67,51.5
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,59.92,45.12
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,51.69,38.27
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,43.46,31.32
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,34.75,23.93
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,26.05,16.42
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,18.33,9.65
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,10.6,2.64
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,5.3,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,9.83,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,18.16,4.94
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,27.8,18.21
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,58.83,30.78
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,102.92,59.01
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,149.04,95.43
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,200.57,139.46
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,133.47,97.99
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,30.89,20.66
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,63.8,48.34
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,96.66,75.49
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,96.24,74.92
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,95.8,74.37
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,119.65,93.67
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,143.65,112.87
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,134.45,105.18
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,125.21,97.53
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,166.48,131.0
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,208.42,164.69
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,197.84,156.01
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,187.12,147.3
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,240.82,190.74
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,302.67,240.17
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,192.56,152.09
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,91.0,69.34
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,146.52,114.82
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,203.36,160.92
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,114.65,89.03
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,28.99,18.47
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,67.22,50.22
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,106.06,82.35
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,73.5,55.73
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,41.55,29.28
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,60.9,45.61
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,80.4,62.07
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,77.57,59.85
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,74.82,57.68
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,63.36,48.1
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,52.18,38.64
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,41.53,29.59
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,30.89,20.41
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,21.23,11.93
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,11.57,3.14
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,5.78,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,12.17,0.55
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,25.14,15.77
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,55.89,27.5
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,100.76,55.55
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,148.01,92.71
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,200.17,137.24
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,170.89,128.07
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,105.84,83.66
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,90.79,70.87
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,75.43,57.79
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,89.95,69.71
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,104.53,81.55
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,98.25,76.19
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,91.95,70.86
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,113.42,88.35
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,135.03,105.79
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,146.44,114.65
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,157.91,123.54
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,160.88,125.83
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,163.88,128.18
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,126.35,97.94
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,89.06,67.69
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,78.88,59.42
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,68.7,51.12
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,121.51,94.31
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,175.84,138.23
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,143.27,112.03
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,110.91,85.9
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,110.49,85.75
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,110.1,85.6
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,151.7,120.1
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,194.59,155.45
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,128.4,101.47
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,64.77,48.76
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,38.14,26.62
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,11.57,4.2
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,9.64,2.56
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,7.71,0.91
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,15.54,0.85
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,30.97,20.67
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,59.83,34.13
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,102.37,61.11
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,146.7,95.0
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,198.16,137.77
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,248.14,181.97
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,301.56,229.12
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,353.01,273.8
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,407.16,319.51
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,350.87,279.25
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,258.35,205.87
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,414.38,332.0
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,592.89,469.72
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,632.2,498.5
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,669.64,526.48
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,702.55,549.85
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,730.55,568.38
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,754.34,584.99
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,775.21,599.62
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,790.83,611.1
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,803.27,620.52
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,810.63,626.1
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,814.69,629.55
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,812.69,628.93
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,807.36,626.14
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,796.04,619.25
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,786.24,613.59
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,765.72,600.3
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,742.34,585.02
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,712.05,564.32
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,679.48,541.84
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,640.79,514.79
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,600.65,484.81
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,552.99,448.7
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,505.08,411.32
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,451.17,367.32
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,396.53,321.37
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,332.03,266.41
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,272.14,213.7
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,198.74,149.56
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,134.25,83.75
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,50.51,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,12.88,0.0
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,26.56,16.87
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,54.82,28.14
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,99.7,55.67
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,146.24,91.4
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,200.61,137.22
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,252.55,183.9
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,307.44,233.24
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,359.32,279.3
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,412.56,325.36
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,462.49,367.29
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,512.18,407.59
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,557.64,443.56
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,602.37,477.87
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,642.12,508.12
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,679.81,536.05
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,712.96,559.32
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,743.56,580.1
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,768.66,596.85
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,790.7,611.43
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,807.37,621.11
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,820.73,628.54
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,828.39,634.31
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,832.56,637.85
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,830.58,636.11
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,825.13,632.17
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,813.42,624.77
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,798.41,615.23
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,776.97,601.67
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,752.67,586.08
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,722.14,567.0
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,689.27,545.96
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,652.69,520.81
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,610.42,489.79
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,562.95,454.08
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,515.1,416.94
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,457.5,370.29
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,401.52,323.41
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,339.47,270.65
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,279.43,217.88
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,204.99,152.69
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,138.54,81.0
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,52.46,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,10.29,0.0
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,22.94,13.66
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,51.59,24.26
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,97.82,51.96
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,145.36,88.63
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,198.25,133.67
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,250.18,180.21
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,304.71,228.93
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,356.68,275.09
