Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,137.22,108.06
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,176.65,139.84
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,216.95,171.84
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,212.24,167.81
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,207.38,163.79
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,266.03,211.08
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,321.36,255.04
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,234.0,185.44
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,142.94,111.75
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,153.76,120.48
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,164.76,129.19
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,124.16,96.71
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,84.17,64.31
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,255.84,207.84
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,427.56,344.87
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,363.15,293.03
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,309.0,249.56
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,216.82,174.87
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,130.69,103.5
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,114.77,90.81
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,98.89,77.82
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,82.14,63.75
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,65.32,49.4
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,48.96,35.35
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,32.37,20.92
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,19.31,7.83
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,6.88,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,10.81,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,20.82,4.96
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,37.73,24.48
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,59.24,41.45
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,85.27,62.71
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,113.44,86.28
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,141.09,109.54
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,170.98,134.89
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,95.68,74.22
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.61,3.39
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,17.85,9.54
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,25.1,15.65
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,38.64,26.97
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,52.19,38.19
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,117.24,92.12
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,183.67,146.31
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,199.66,159.13
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,215.96,172.27
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,341.14,275.25
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,461.96,372.29
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,432.03,347.35
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,400.03,321.03
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,402.28,323.07
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,404.07,324.7
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,579.7,469.66
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,737.96,593.81
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,724.92,584.72
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,709.04,574.44
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,520.22,424.49
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,325.81,263.88
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,309.21,251.47
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,292.07,238.07
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,421.58,347.51
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,521.24,428.94
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,471.3,387.98
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,422.08,347.19
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,367.6,300.49
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,315.08,254.11
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,246.02,194.0
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,183.85,138.45
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,100.33,57.68
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,16.71,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,12.29,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,19.75,2.59
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,34.15,19.37
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,71.27,39.71
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,111.7,67.52
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,160.59,106.17
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,160.06,119.07
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,130.61,104.35
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,150.66,120.98
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,171.24,137.75
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,210.99,170.16
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,256.36,207.03
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,234.02,188.78
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,207.13,166.46
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,273.77,220.91
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,346.03,278.83
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,293.7,235.74
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,237.21,189.13
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,248.65,198.43
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,266.14,212.34
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,380.19,304.9
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,498.38,397.53
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,496.45,395.64
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,493.4,393.57
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,410.2,328.03
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,326.27,260.7
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,316.1,253.31
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,305.72,245.48
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,208.76,167.48
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,110.57,86.63
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,221.97,180.98
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,321.71,263.65
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,206.05,168.25
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,86.21,67.34
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,75.24,58.3
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,64.26,49.05
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,52.75,39.23
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,41.54,29.54
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,30.9,20.29
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,20.26,10.92
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,11.57,1.54
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.95,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,11.3,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,18.84,0.0
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,30.82,16.78
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,68.76,36.56
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,109.99,64.67
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,159.07,103.56
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,207.7,146.05
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,260.39,193.0
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,311.27,238.5
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,363.0,283.91
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,411.13,325.95
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,459.48,367.05
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,503.42,402.94
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,546.52,437.06
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,585.03,467.09
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,621.76,494.88
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,653.62,517.62
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,683.04,537.92
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,706.71,554.17
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,727.5,567.59
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,739.42,575.17
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,754.87,585.4
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,761.15,589.19
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,764.14,590.89
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,761.97,589.74
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,756.53,586.48
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,743.8,577.67
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,728.01,566.87
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,705.93,552.25
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,681.24,535.78
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,649.73,514.08
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,616.22,489.79
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,574.71,458.92
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,532.3,426.62
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,484.8,390.43
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,435.29,351.29
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,376.72,302.86
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,320.93,254.99
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,251.96,196.02
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,190.0,140.57
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,109.07,52.36
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,31.51,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,9.83,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,15.98,0.0
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,26.89,16.96
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,65.78,33.39
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,108.47,62.47
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,158.48,102.31
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,207.17,144.82
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,260.52,192.18
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,310.44,237.05
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,361.96,282.45
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,410.29,324.75
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,458.71,365.98
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,503.76,402.98
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,547.36,437.86
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,585.78,467.94
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,622.27,495.65
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,653.78,518.2
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,682.72,538.23
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,706.51,554.2
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,727.34,567.66
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,742.26,575.77
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,753.94,581.6
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,760.11,584.69
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,762.96,585.58
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,760.97,582.81
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,755.67,577.93
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,743.99,569.89
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,729.19,559.86
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,707.28,544.97
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,686.95,531.27
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,656.17,510.75
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,623.28,487.58
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,582.97,458.75
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,541.52,428.19
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,492.82,391.79
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,444.31,354.0
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,385.27,306.37
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,331.97,261.26
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,263.78,203.1
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,202.34,147.58
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,118.15,48.96
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,39.54,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,15.24,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,26.97,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,28.9,18.37
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,62.81,31.12
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,105.55,59.87
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,155.68,99.6
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,205.54,143.01
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,258.08,189.68
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,308.45,234.93
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,360.52,280.73
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,408.56,322.27
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,456.67,362.56
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,501.21,399.05
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,543.98,433.14
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,582.58,462.6
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,619.28,489.71
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,650.84,512.19
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,679.87,532.21
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,703.65,548.24
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,724.49,561.62
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,739.78,570.46
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,751.83,577.1
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,758.03,580.84
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,760.88,582.44
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,757.45,579.83
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,750.72,575.13
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,738.75,566.94
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,723.69,556.74
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,706.08,544.42
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,681.52,527.26
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,650.99,507.14
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,618.35,484.24
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,577.41,453.81
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,535.44,421.93
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,486.07,384.35
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,436.99,345.68
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,380.79,299.72
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,324.85,252.45
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,256.02,194.52
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,194.2,139.13
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,90.46,28.78
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,9.34,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,15.38,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,24.57,14.43
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,61.71,31.41
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,103.33,59.02
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,152.71,97.66
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,200.93,139.25
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,253.18,185.23
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,303.72,230.22
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,355.14,275.09
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,403.25,316.09
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,451.6,355.85
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,495.41,390.71
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,538.29,423.5
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,576.92,452.66
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,613.8,479.49
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,645.67,501.31
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,675.14,520.7
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,699.13,536.62
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,717.23,547.21
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,732.78,554.95
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,745.2,560.52
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,751.32,562.96
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,754.16,563.47
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,752.8,561.12
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,748.16,556.86
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,740.21,552.86
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,724.99,544.17
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,703.55,531.39
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,679.39,516.75
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,648.11,495.95
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,614.77,472.76
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,574.73,444.75
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,533.56,415.03
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,483.81,378.57
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,434.39,340.79
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,378.34,295.6
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,322.32,248.76
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,252.33,190.36
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,189.63,134.14
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,87.71,19.08
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,8.36,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,13.55,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,21.81,11.89
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,58.17,29.08
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,99.0,55.95
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,146.98,93.22
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,187.7,131.07
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,224.56,165.84
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,267.13,202.87
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,312.2,241.45
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,351.81,275.49
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,390.21,307.5
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,406.18,320.76
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,416.53,328.66
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,459.76,362.64
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,505.2,397.55
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,580.16,454.62
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,653.97,509.68
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,676.55,526.71
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,696.3,541.31
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,710.26,550.87
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,721.13,558.37
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,551.78,432.45
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,351.68,275.45
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,368.96,290.58
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,378.41,298.58
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,368.36,291.88
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,357.82,284.85
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,414.15,331.53
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,457.83,367.56
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,426.01,342.93
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,393.91,318.22
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,313.7,254.06
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,231.62,187.27
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,204.29,165.47
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,177.17,143.14
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,147.8,118.19
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,119.06,93.34
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,87.33,65.89
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,56.6,38.4
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,23.46,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,11.8,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,26.69,15.25
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,43.74,30.1
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,63.84,46.88
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,85.5,64.92
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,107.17,83.29
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,129.71,102.31
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,151.32,120.27
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,173.44,138.41
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,193.64,155.0
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,213.96,171.46
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,249.51,200.06
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,290.63,232.83
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,325.84,260.65
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,362.89,289.67
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,422.1,335.8
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,480.61,380.56
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,474.99,375.47
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,466.58,368.59
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,484.24,382.06
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,501.34,394.85
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,473.23,372.78
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,436.05,344.09
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,427.37,337.97
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,417.95,331.09
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,460.56,365.62
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,492.62,391.55
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,476.87,380.03
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,459.66,367.64
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,348.12,280.04
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,227.53,182.87
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,250.81,203.35
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,263.15,214.0
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,233.12,189.49
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,203.42,164.91
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,170.63,136.99
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,138.41,109.0
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,103.35,78.52
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,69.94,47.88
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,31.76,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,14.74,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,24.91,13.3
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,47.77,29.27
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,77.13,51.27
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,109.91,77.63
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,142.46,105.22
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,176.79,134.57
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,209.64,162.71
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,243.29,191.04
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,277.57,219.64
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,312.87,248.57
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,349.09,277.36
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,386.55,306.58
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,418.48,330.86
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,454.95,357.97
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,489.82,383.72
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,525.16,409.34
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,536.89,417.34
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,546.47,423.82
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,548.04,423.95
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,547.52,422.6
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,529.13,409.15
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,515.72,399.23
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,532.76,413.52
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,556.15,431.93
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,547.72,425.89
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,537.38,418.73
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,492.99,385.73
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,441.09,347.07
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,382.4,302.71
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,318.43,253.46
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,292.17,233.5
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,265.71,212.75
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,235.95,189.09
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,206.33,164.96
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,172.37,136.42
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,139.24,108.03
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,102.88,76.91
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,68.39,45.52
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,30.89,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,21.81,10.36
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,50.85,25.09
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,89.61,49.54
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,136.45,84.93
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,182.19,123.5
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,232.27,166.86
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,259.42,195.87
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,273.38,212.07
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,317.77,248.63
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,365.31,286.83
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,435.94,341.98
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,513.68,401.35
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,551.44,430.08
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,585.8,455.92
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,615.93,477.64
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,643.64,497.13
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,667.46,513.83
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,688.48,527.67
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,703.61,536.78
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,715.66,543.87
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,722.03,548.2
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,725.19,550.53
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,724.01,549.01
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,719.64,545.48
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,707.81,538.01
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,692.98,528.62
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,676.24,518.6
