Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,652.71,503.73
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,622.99,481.85
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,591.24,458.08
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,550.83,428.11
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,509.45,396.74
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,461.2,360.02
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,413.37,322.32
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,357.09,276.25
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,301.33,229.26
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,233.47,173.64
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,173.17,116.69
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,77.97,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,14.74,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,21.47,9.41
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,49.0,26.18
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,85.18,49.92
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,128.32,82.76
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,170.63,118.13
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,217.21,158.11
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,260.97,196.01
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,308.5,236.69
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,361.84,281.89
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,417.79,328.22
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,462.74,364.86
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,508.04,400.93
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,545.54,429.92
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,581.42,456.97
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,612.43,479.74
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,641.14,500.35
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,664.32,517.56
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,684.76,532.62
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,699.92,542.13
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,712.04,549.49
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,718.17,553.33
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,721.14,555.1
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,720.96,554.25
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,717.54,551.31
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,705.46,542.98
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,690.4,532.73
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,668.49,517.69
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,644.04,500.64
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,612.86,477.96
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,579.8,453.54
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,540.03,423.64
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,499.35,392.34
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,450.5,354.68
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,405.14,318.31
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,347.16,270.45
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,292.28,223.67
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,223.69,165.93
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,162.99,107.43
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,72.96,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.85,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,23.48,9.73
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,40.18,25.83
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,63.19,44.36
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,88.42,65.02
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,113.83,86.56
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,140.42,109.17
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,165.28,130.04
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,190.96,151.32
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,257.51,204.19
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,337.83,268.13
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,415.12,328.94
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,502.26,396.38
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,539.12,424.28
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,574.31,450.45
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,604.59,472.27
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,632.53,491.8
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,655.58,507.85
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,675.91,521.58
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,690.16,529.17
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,701.35,534.47
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,706.71,536.75
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,708.93,536.99
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,706.55,533.17
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,701.06,527.44
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,688.62,518.9
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,673.3,508.6
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,651.56,494.01
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,627.36,477.31
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,597.32,456.51
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,565.47,434.02
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,525.57,405.59
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,484.84,375.76
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,438.78,341.09
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,391.03,303.86
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,333.3,257.14
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,278.87,211.54
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,211.62,155.43
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,152.34,97.83
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,58.03,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.88,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,21.8,7.44
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,37.94,24.15
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,60.47,42.38
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,85.29,62.63
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,110.47,83.85
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,136.97,106.21
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,162.31,127.3
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,188.59,148.84
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,248.72,196.34
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,320.34,252.91
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,333.26,263.35
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,344.43,271.98
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,393.13,310.34
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,450.19,354.25
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,439.68,345.12
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,428.93,335.88
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,405.21,317.63
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,383.71,300.7
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,397.91,312.35
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,411.88,323.6
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,303.39,239.2
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,180.92,141.46
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,147.97,115.64
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,115.26,89.38
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,111.34,86.37
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,107.44,83.32
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,149.43,117.99
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,192.79,153.32
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,226.27,181.23
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,258.39,207.65
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,236.0,189.73
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,213.62,171.77
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,187.4,150.58
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,161.33,129.05
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,133.44,105.52
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,105.98,81.89
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,69.56,50.68
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,39.48,22.66
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,17.07,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,17.31,3.51
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,41.22,18.89
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,78.34,40.76
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,124.15,73.98
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,169.43,111.58
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,219.98,155.19
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,238.55,178.86
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,240.7,186.62
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,253.97,199.89
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,258.63,205.04
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,246.45,195.59
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,225.57,178.57
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,265.54,210.43
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,312.13,246.8
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,326.55,257.28
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,340.67,267.64
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,504.71,397.97
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,668.21,521.35
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,683.06,529.95
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,694.86,538.13
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,701.8,543.52
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,705.58,546.84
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,700.31,544.36
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,695.98,542.69
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,684.51,536.53
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,670.12,528.33
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,649.41,514.51
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,626.16,498.19
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,596.06,475.88
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,564.11,451.75
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,524.99,421.83
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,484.95,390.31
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,436.31,351.71
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,391.04,314.25
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,332.83,264.68
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,278.08,216.55
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,209.29,156.67
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,147.48,91.99
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,56.43,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,12.26,0.0
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,40.4,19.25
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,76.57,40.65
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,121.57,73.24
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,166.87,110.58
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,216.88,153.28
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,264.0,194.51
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,313.78,237.25
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,359.59,275.98
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,405.93,313.87
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,420.54,326.76
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,423.44,329.63
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,491.21,382.49
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,562.15,436.35
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,593.39,460.43
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,622.47,483.11
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,646.09,500.44
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,667.05,515.66
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,683.77,527.3
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,697.56,536.4
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,703.8,539.99
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,706.87,541.56
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,707.12,541.04
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,700.18,535.69
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,692.66,531.15
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,678.18,521.82
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,657.08,507.95
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,633.37,491.67
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,603.33,470.29
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,571.37,447.07
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,532.17,417.91
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,492.0,387.21
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,443.21,349.98
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,394.99,311.62
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,336.31,263.53
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,284.07,218.67
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,215.57,159.73
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,153.21,92.3
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,59.13,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,11.49,0.0
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,38.58,17.36
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,75.93,38.86
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,122.05,72.06
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,168.79,110.74
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,219.08,154.14
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,267.13,196.69
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,317.18,240.22
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,363.89,280.67
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,410.98,320.15
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,453.18,353.97
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,494.18,385.48
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,531.65,413.64
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,567.51,439.68
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,598.57,461.45
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,627.32,480.97
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,650.59,498.44
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,671.12,513.86
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,686.08,524.26
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,697.99,532.0
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,704.29,537.02
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,707.42,540.05
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,705.06,539.44
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,699.57,536.81
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,687.87,529.94
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,673.23,521.09
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,651.53,507.51
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,627.35,491.41
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,596.56,470.87
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,563.93,448.23
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,523.32,418.16
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,481.91,386.33
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,435.22,349.34
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,386.83,309.63
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,328.17,260.37
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,272.95,212.31
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,203.98,152.09
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,140.66,82.23
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,54.08,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,10.26,0.0
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,34.37,14.35
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,70.26,34.49
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,115.5,66.76
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,160.01,103.6
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,209.05,146.36
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,255.4,188.44
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,303.54,231.86
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,348.8,272.53
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,394.52,312.74
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,432.44,345.45
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,467.68,374.98
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,373.27,301.14
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,243.88,195.22
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,184.29,147.14
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,120.78,94.8
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,158.0,125.38
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,196.07,156.23
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,249.25,199.7
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,299.06,240.07
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,264.67,212.12
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,223.11,178.38
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,266.94,214.76
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,304.46,245.7
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,213.38,171.74
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,119.88,94.4
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,226.73,184.55
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,322.32,263.33
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,273.36,223.35
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,218.74,178.61
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,198.41,162.0
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,178.21,145.21
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,154.79,125.72
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,131.53,105.99
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,105.35,83.25
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,79.71,60.8
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,53.01,37.43
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,24.42,10.15
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,11.8,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,11.73,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,36.37,16.47
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,73.58,37.42
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,120.34,70.68
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,167.6,110.03
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,218.52,154.76
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,267.22,199.16
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,318.12,245.26
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,364.99,288.1
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,412.19,330.38
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,455.26,368.47
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,497.42,405.02
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,535.51,437.42
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,570.26,466.55
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,601.73,491.48
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,628.86,512.51
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,652.44,531.49
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,673.24,548.08
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,685.3,557.63
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,694.03,564.5
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,700.59,569.38
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,704.01,572.01
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,703.52,571.98
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,699.84,569.69
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,687.69,560.91
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,672.58,549.99
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,648.61,531.81
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,622.33,511.5
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,591.03,487.83
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,557.93,462.2
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,517.04,428.78
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,473.48,392.52
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,422.95,350.27
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,373.48,307.62
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,311.24,252.89
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,253.19,200.69
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,183.73,138.65
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,119.07,64.43
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,45.49,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,10.48,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,32.82,13.85
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,71.32,35.42
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,117.59,68.12
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,163.67,106.56
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,214.43,151.37
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,263.21,195.72
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,314.19,241.65
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,361.71,283.84
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,409.58,324.96
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,452.83,360.93
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,495.65,395.28
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,533.45,425.91
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,569.47,454.35
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,601.21,477.97
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,630.58,499.17
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,654.57,516.83
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,675.67,532.08
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,691.56,541.79
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,704.29,548.98
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,710.83,553.54
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,714.05,555.96
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,711.42,555.07
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,705.54,552.04
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,693.94,544.44
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,679.28,534.76
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,658.06,520.39
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,634.24,503.53
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,604.02,481.73
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,575.71,460.72
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,535.87,430.13
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,495.07,397.96
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,446.01,358.67
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,397.54,318.42
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,338.27,267.77
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,282.16,218.23
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,212.22,156.22
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,146.82,74.05
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,58.74,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,10.59,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,30.67,13.24
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,66.57,33.62
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,111.9,65.7
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,157.69,103.58
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,208.55,148.06
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,257.45,192.41
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,308.07,237.93
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,354.8,279.98
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,402.05,321.45
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,446.53,359.03
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,490.71,395.21
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,528.29,426.35
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,564.15,455.44
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,594.91,480.01
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,621.06,500.69
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,643.85,518.98
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,663.83,534.92
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,678.89,546.19
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,690.88,554.59
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,696.91,559.54
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,699.75,562.27
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,697.94,561.65
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,692.95,558.79
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,685.65,554.12
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,671.45,544.3
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,651.23,529.72
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,628.36,512.6
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,598.35,490.06
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,566.4,465.46
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,527.57,433.93
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,487.73,400.8
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,438.34,359.49
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,389.6,317.42
