Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,329.81,264.78
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,277.04,216.6
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,205.75,152.49
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,138.41,65.93
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,53.86,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.48,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.44,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,6.75,0.14
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,11.58,4.26
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,16.41,8.35
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,45.41,32.96
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,74.46,57.39
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,69.13,52.82
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,63.81,48.3
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,60.91,45.82
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,58.0,43.35
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,58.49,43.66
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,58.97,43.97
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,66.23,50.06
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,73.5,56.14
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,52.19,38.34
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,30.91,20.48
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,66.23,50.23
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,102.55,80.65
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,100.71,79.21
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,98.93,77.86
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,59.44,44.8
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,21.23,12.46
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,18.81,10.43
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,16.4,8.38
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,13.98,6.33
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,11.57,4.25
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,9.16,2.13
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,6.74,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,4.33,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,13.76,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,26.44,13.61
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,43.5,29.71
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,63.13,46.0
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,84.58,64.17
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,107.29,83.47
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,128.25,101.45
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,149.76,119.76
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,170.48,137.21
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,191.68,154.88
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,182.55,147.59
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,168.24,135.71
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,163.65,131.77
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,158.5,127.3
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,192.89,155.31
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,233.31,187.72
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,275.66,222.43
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,325.48,262.68
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,256.18,206.47
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,185.78,148.75
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,174.96,140.05
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,164.09,131.11
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,178.68,142.97
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,193.53,154.86
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,297.36,240.61
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,393.68,317.09
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,323.31,260.66
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,255.0,205.93
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,299.39,243.74
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,339.12,276.27
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,414.2,336.72
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,468.47,378.2
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,419.61,337.89
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,374.64,300.13
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,315.36,249.44
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,259.83,200.5
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,188.85,137.64
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,121.25,48.31
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,46.82,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,12.29,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,24.71,9.12
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,60.2,28.28
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,104.28,57.79
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,149.14,94.15
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,199.05,137.64
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,246.65,180.95
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,296.52,226.16
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,342.98,268.69
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,389.94,310.8
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,430.98,346.7
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,470.16,379.98
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,507.67,411.76
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,543.68,441.65
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,575.73,467.04
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,605.72,490.26
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,629.73,509.18
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,648.28,523.78
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,664.45,535.34
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,677.66,544.45
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,685.03,549.93
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,689.25,553.23
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,687.61,552.32
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,682.81,549.23
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,675.4,544.31
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,661.15,534.23
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,639.89,518.39
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,616.1,500.39
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,586.31,477.45
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,554.63,452.56
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,514.2,420.19
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,472.99,386.36
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,423.88,345.76
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,375.53,304.41
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,318.04,254.41
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,261.49,203.92
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,189.77,139.21
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,121.12,43.94
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,46.95,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,13.27,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,23.33,9.33
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,51.55,29.22
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,86.29,54.32
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,122.31,83.73
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,161.91,117.65
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,199.17,150.62
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,237.81,184.57
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,274.13,216.59
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,311.92,249.46
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,343.0,276.14
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,372.51,300.84
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,399.39,323.28
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,424.82,344.12
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,453.29,366.6
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,481.34,388.39
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,483.94,390.08
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,483.35,389.29
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,489.22,394.17
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,486.87,392.8
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,483.82,390.57
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,479.23,387.13
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,462.63,374.24
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,444.85,360.43
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,451.29,366.7
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,455.77,371.23
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,427.57,349.31
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,398.94,326.96
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,363.64,298.87
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,328.69,270.68
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,299.68,247.06
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,270.88,223.1
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,237.51,195.25
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,204.61,167.1
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,168.65,135.48
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,133.84,104.28
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,91.87,66.43
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,48.57,13.01
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,18.25,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,15.24,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,26.14,11.98
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,55.02,30.68
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,96.06,58.56
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,136.62,90.33
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,183.8,129.93
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,228.82,169.63
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,277.22,212.33
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,322.21,252.61
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,368.57,293.42
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,411.87,331.12
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,455.76,368.6
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,492.9,399.94
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,528.85,429.68
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,559.41,453.89
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,588.97,476.79
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,612.44,495.46
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,633.41,511.99
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,648.96,524.31
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,661.73,534.44
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,668.71,540.34
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,672.68,543.98
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,670.67,543.4
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,665.66,540.53
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,653.69,532.03
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,638.94,521.32
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,618.27,506.13
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,595.16,488.76
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,567.11,466.53
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,534.76,440.57
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,495.64,408.83
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,455.83,375.71
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,405.75,333.59
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,356.87,291.29
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,296.83,238.95
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,240.71,188.68
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,168.31,123.31
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,98.73,27.04
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,37.79,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,13.76,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,23.19,9.14
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,54.51,29.39
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,96.1,57.49
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,138.12,90.8
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,186.53,132.05
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,233.66,173.93
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,284.67,219.26
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,330.47,260.25
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,377.38,301.19
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,420.72,338.42
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,463.65,374.3
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,501.86,405.02
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,538.72,433.66
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,570.5,457.54
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,600.32,479.17
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,624.53,496.33
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,646.14,510.98
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,662.86,521.34
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,676.71,529.36
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,683.49,533.05
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,687.14,534.52
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,685.44,532.96
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,680.65,529.26
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,668.9,521.31
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,654.26,511.28
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,602.15,474.45
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,551.67,438.37
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,517.62,413.79
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,482.7,387.67
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,441.58,355.94
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,400.78,323.59
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,355.26,287.26
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,310.72,250.36
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,256.03,203.82
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,206.3,160.05
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,144.86,104.83
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,83.4,18.26
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,31.27,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,9.34,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,18.33,4.86
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,34.37,22.59
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,51.06,37.57
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,69.23,53.28
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,88.72,70.08
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,107.45,86.12
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,126.85,102.55
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,144.51,117.59
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,162.53,132.79
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,178.55,145.91
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,194.88,159.14
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,235.62,192.85
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,283.2,231.88
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,306.78,250.67
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,330.97,269.9
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,336.2,273.92
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,340.58,277.3
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,352.07,286.26
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,363.33,294.98
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,303.04,245.95
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,247.73,200.35
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,239.27,193.78
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,230.7,186.97
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,272.63,222.56
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,321.2,262.8
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,366.46,301.01
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,400.23,329.62
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,291.84,240.57
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,189.82,155.06
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,170.64,139.41
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,151.63,123.46
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,129.31,104.66
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,107.3,85.81
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,84.1,65.55
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,61.28,45.48
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,36.76,23.57
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,15.45,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,15.44,2.01
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,30.15,18.91
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,44.98,32.43
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,62.16,47.55
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,79.72,62.88
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,95.95,76.83
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,112.72,91.13
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,128.69,104.66
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,145.16,118.54
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,140.51,114.63
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,134.8,109.7
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,132.87,107.93
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,130.92,106.16
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,180.01,147.3
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,235.83,193.39
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,317.66,262.21
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,404.74,334.32
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,356.01,293.67
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,303.88,249.97
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,304.27,250.58
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,304.42,250.89
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,286.46,235.63
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,268.22,220.19
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,242.58,198.96
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,216.98,177.68
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,341.79,284.94
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,453.15,377.76
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,392.5,327.66
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,327.07,273.65
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,293.01,245.03
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,260.13,216.9
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,225.77,187.3
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,192.24,157.87
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,146.09,117.5
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,108.49,84.1
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,68.22,47.82
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,23.8,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,10.75,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,12.29,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,20.73,2.81
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,47.26,23.28
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,88.05,49.19
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,129.95,81.53
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,178.3,122.35
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,224.96,164.0
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,275.7,209.6
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,295.44,232.72
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,304.09,244.81
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,333.27,270.95
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,359.96,294.06
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,415.16,340.35
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,473.75,388.98
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,530.73,434.75
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,590.51,481.78
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,614.32,500.65
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,635.46,517.3
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,650.62,529.1
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,662.76,538.42
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,610.45,496.36
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,547.72,446.18
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,531.85,433.92
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,514.09,419.8
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,414.91,339.75
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,317.99,259.95
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,388.65,320.14
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,454.59,374.39
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,368.71,304.22
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,295.91,243.98
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,267.7,220.92
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,232.95,191.96
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,202.8,166.56
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,173.17,140.99
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,139.13,111.24
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,111.98,86.72
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,68.31,47.56
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,26.61,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,11.93,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,12.29,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,19.84,0.22
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,44.97,22.94
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,84.23,48.64
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,124.64,79.42
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,172.08,118.88
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,217.23,159.05
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,266.37,203.32
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,311.85,245.02
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,358.74,287.36
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,374.14,303.65
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,381.94,312.34
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,436.44,358.08
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,493.17,404.76
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,505.52,415.09
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,515.17,423.13
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,556.46,456.25
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,596.75,487.97
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,613.82,501.49
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,628.54,513.15
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,634.51,517.85
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,637.76,520.41
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,632.72,515.51
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,624.99,508.56
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,560.66,457.85
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,493.66,404.6
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,528.87,433.97
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,557.24,457.0
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,525.18,431.96
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,491.85,405.74
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,456.89,377.12
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,420.88,346.89
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,370.07,304.09
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,320.81,261.55
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,267.98,214.78
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,218.04,169.41
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,148.01,105.83
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,78.85,3.24
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,29.49,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
