Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,8.85,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,15.23,0.0
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,43.22,16.83
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,86.27,43.0
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,130.54,77.03
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,180.24,119.5
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,228.22,163.24
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,278.55,209.42
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,325.05,252.74
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,371.89,295.58
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,415.29,334.15
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,457.8,370.83
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,495.6,402.45
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,531.72,431.67
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,563.21,456.52
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,592.28,478.76
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,616.77,497.84
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,638.48,514.39
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,654.36,526.2
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,667.1,535.43
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,675.19,541.42
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,680.06,544.7
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,676.29,541.19
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,669.36,535.56
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,658.98,528.33
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,645.65,518.71
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,630.25,507.26
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,608.33,490.81
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,579.16,469.08
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,548.04,445.32
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,509.05,414.02
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,469.15,381.16
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,420.56,341.09
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,372.66,300.17
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,313.13,248.37
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,257.09,197.94
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,189.04,133.98
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,118.12,2.86
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,46.44,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.74,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,26.37,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,40.45,21.31
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,78.81,43.69
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,118.5,73.43
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,165.03,111.76
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,210.03,151.18
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,258.98,194.5
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,199.49,156.95
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,103.98,83.4
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,131.68,106.76
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,160.43,130.66
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,157.89,128.34
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,154.77,125.54
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,163.22,132.46
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,171.82,139.49
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,190.41,154.9
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,209.51,170.68
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,257.48,210.26
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,301.69,246.27
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,301.85,246.4
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,301.74,246.5
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,360.16,295.82
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,418.56,344.3
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,394.59,324.67
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,370.09,304.89
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,456.53,378.13
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,531.11,439.66
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,532.37,439.9
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,527.11,435.09
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,487.28,402.27
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,449.79,370.6
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,400.78,329.2
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,352.92,287.55
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,292.04,234.04
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,235.45,182.98
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,136.13,96.97
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,37.42,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,16.22,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,28.16,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,40.15,19.51
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,81.56,40.69
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,125.69,73.92
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,175.81,116.02
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,223.75,159.38
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,274.51,205.8
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,321.73,249.85
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,369.67,293.9
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,412.71,332.69
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,454.65,369.53
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,492.19,402.57
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,529.05,434.31
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,561.41,461.01
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,591.55,485.35
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,616.91,506.09
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,639.54,524.36
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,656.31,537.05
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,670.02,547.19
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,677.43,553.21
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,681.6,556.69
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,680.06,554.6
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,675.32,550.16
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,663.85,541.55
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,649.38,530.56
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,632.99,517.9
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,610.16,500.16
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,579.94,476.96
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,547.79,451.69
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,508.72,419.41
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,468.78,385.62
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,419.91,344.27
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,371.76,302.19
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,310.69,248.67
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,253.33,196.75
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,184.91,131.42
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,113.41,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,44.55,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,15.24,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,26.63,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,38.29,18.1
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,79.41,39.36
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,122.5,71.55
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,171.65,112.73
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,218.9,155.56
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,268.88,201.43
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,315.98,245.56
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,363.8,289.73
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,406.43,328.46
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,447.99,365.31
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,485.42,397.48
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,522.25,428.23
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,553.55,453.98
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,582.64,477.34
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,607.81,498.0
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,630.28,516.22
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,646.38,529.28
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,659.46,539.85
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,667.41,546.48
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,672.16,550.6
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,669.62,547.96
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,663.93,542.88
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,653.21,534.79
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,639.56,524.34
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,564.16,464.1
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,483.45,399.05
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,419.71,347.86
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,361.43,300.04
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,418.37,347.17
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,458.68,378.39
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,410.23,336.79
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,362.57,294.99
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,302.93,242.04
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,250.84,194.01
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,179.62,126.82
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,109.0,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,42.71,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,13.27,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,23.73,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,34.33,15.63
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,72.4,36.14
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,114.27,66.99
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,161.64,105.83
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,207.23,146.04
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,256.4,189.94
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,302.11,231.81
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,348.8,273.91
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,361.39,288.69
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,360.97,291.29
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,431.54,348.51
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,506.93,408.23
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,538.42,432.98
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,565.78,454.34
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,589.73,473.47
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,611.09,490.33
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,627.18,503.3
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,640.31,513.95
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,648.68,520.99
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,654.0,525.7
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,653.15,524.82
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,649.23,521.63
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,643.18,516.96
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,630.5,507.36
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,609.91,491.96
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,586.92,474.52
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,558.21,451.87
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,527.67,427.4
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,487.27,394.93
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,446.35,361.27
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,400.75,323.55
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,353.55,283.34
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,291.47,230.23
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,234.01,179.56
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,163.94,114.75
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,94.37,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,36.44,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,7.86,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,15.73,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,32.58,12.53
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,71.48,36.29
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,111.73,65.53
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,158.66,103.67
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,204.82,144.28
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,253.46,187.61
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,298.34,228.39
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,344.35,269.48
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,345.32,275.29
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,330.13,266.06
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,369.76,299.21
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,411.37,333.23
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,483.39,391.08
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,557.54,449.57
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,520.23,420.06
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,469.19,379.83
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,509.81,412.87
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,554.08,447.54
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,522.75,423.06
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,491.37,398.47
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,501.29,407.84
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,509.36,415.45
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,456.05,372.94
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,395.47,324.38
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,427.44,351.93
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,448.22,369.93
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,418.31,345.36
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,388.36,320.7
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,360.24,297.62
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,331.08,273.09
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,290.89,239.19
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,251.79,205.35
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,209.48,167.76
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,169.1,130.97
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,96.81,67.38
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,26.43,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,11.8,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.86,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,15.73,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,29.52,14.74
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,52.47,33.27
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,79.61,55.52
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,109.16,80.72
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,137.81,105.92
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,167.64,132.15
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,195.12,156.43
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,223.76,181.48
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,255.18,208.55
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,287.95,236.48
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,333.39,274.55
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,387.35,319.19
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,417.53,343.58
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,447.62,367.62
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,437.24,358.81
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,416.87,342.03
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,407.47,334.41
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,395.98,324.9
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,379.58,311.75
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,368.46,302.64
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,362.44,298.09
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,355.73,292.95
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,357.35,294.8
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,365.43,301.59
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,317.43,262.42
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,277.64,229.66
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,257.86,213.69
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,238.08,197.44
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,217.34,180.27
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,196.36,162.56
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,169.94,140.14
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,143.84,117.5
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,116.11,92.83
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,88.76,68.1
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,55.43,37.35
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,16.77,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.69,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,28.53,12.55
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,58.81,33.41
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,91.62,58.7
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,128.5,89.43
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,164.19,121.18
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,201.76,154.93
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,237.14,187.12
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,273.93,220.27
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,310.98,252.84
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,348.85,285.52
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,425.14,349.16
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,507.43,417.06
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,539.19,443.16
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,568.77,467.17
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,593.51,487.66
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,615.66,505.82
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,631.21,518.71
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,643.72,529.09
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,652.21,536.35
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,657.65,541.18
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,658.82,542.77
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,656.89,541.91
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,646.54,534.36
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,633.26,524.43
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,614.71,510.34
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,593.57,493.91
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,565.25,471.84
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,535.01,447.68
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,497.84,416.57
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,459.63,383.75
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,410.72,341.63
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,362.57,298.87
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,308.85,249.87
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,255.49,199.98
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,145.17,103.36
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,39.46,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,15.73,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,7.86,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,15.73,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,27.06,11.52
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,53.16,30.88
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,83.83,55.35
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,117.37,83.93
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,149.98,113.07
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,184.33,144.13
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,216.26,173.29
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,248.86,202.69
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,245.44,202.32
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,233.29,193.29
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,193.42,160.38
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,148.3,122.02
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,106.67,86.47
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,65.74,51.28
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,121.65,99.11
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,179.61,147.81
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,225.34,186.05
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,267.94,221.34
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,155.36,127.56
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,45.41,33.54
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,122.83,100.11
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,211.64,174.84
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,163.09,134.17
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,121.61,99.14
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,85.62,68.56
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,51.2,38.97
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,47.33,35.68
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,43.46,32.36
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,38.62,28.17
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,33.79,23.94
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,28.47,19.29
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,23.15,14.59
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,17.84,9.81
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,12.53,5.01
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,8.19,0.84
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.85,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.97,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.97,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,6.26,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,10.6,3.05
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,15.43,7.4
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,20.26,11.69
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,25.09,15.95
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,29.92,20.18
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,34.75,24.37
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,39.59,28.52
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,92.23,73.37
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,146.58,118.96
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,153.55,124.58
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,160.43,130.15
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,150.07,121.12
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,139.36,111.82
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,143.51,115.17
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,147.7,118.55
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,149.39,119.87
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,151.11,121.26
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,155.61,124.98
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,160.21,128.82
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,162.43,130.76
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,164.74,132.81
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,167.91,135.63
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,171.16,138.55
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,132.34,106.4
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,94.14,74.46
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,86.69,68.33
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,79.25,62.12
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,70.25,54.54
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,61.26,46.89
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,51.74,38.78
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,42.5,30.79
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,32.83,22.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,23.16,13.72
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,14.95,6.0
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
