Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,12.78,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,23.84,6.0
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,59.9,27.61
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,99.57,55.2
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,145.29,91.45
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,189.58,129.94
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,237.36,172.36
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,214.66,165.99
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,159.51,128.04
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,175.41,141.76
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,191.22,155.04
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,180.42,146.23
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,164.45,132.88
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,150.62,121.1
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,136.33,108.89
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,118.19,93.81
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,100.15,78.79
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,199.0,161.59
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,305.92,248.56
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,235.36,190.54
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,164.67,131.9
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,172.03,138.28
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,179.55,144.63
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,219.66,178.35
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,253.79,206.83
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,220.2,179.1
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,187.04,151.71
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,173.27,140.8
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,159.56,129.74
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,142.96,115.9
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,126.52,102.04
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,102.32,81.49
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,83.78,65.5
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,64.53,48.79
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,45.47,32.14
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,28.92,16.86
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,12.54,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,6.39,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,7.23,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,12.53,4.53
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,19.29,10.56
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,26.05,16.53
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,32.82,22.47
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,39.59,28.37
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,45.88,33.79
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,52.17,39.16
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,57.5,43.66
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,62.82,48.13
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,45.4,33.24
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,28.0,18.35
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,36.22,25.34
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,44.44,32.3
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,79.79,62.16
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,116.22,92.58
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,84.72,66.15
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,54.12,40.39
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,56.06,42.06
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,57.99,43.71
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,67.68,51.91
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,77.37,60.11
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,62.35,47.48
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,47.34,34.81
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,43.47,31.57
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,39.59,28.32
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,36.21,25.53
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,32.82,22.7
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,29.44,19.81
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,26.05,16.88
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,22.19,13.51
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,18.32,10.11
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,13.98,6.27
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,9.64,2.42
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,6.26,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,7.86,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,21.69,6.26
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,37.68,24.6
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,56.37,40.95
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,76.36,58.27
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,96.21,75.59
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,116.78,93.43
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,136.11,110.33
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,155.81,127.35
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,172.71,141.84
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,189.75,156.28
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,205.36,169.11
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,221.06,181.87
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,272.56,224.3
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,323.85,266.01
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,311.96,255.86
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,297.68,243.87
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,363.48,298.11
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,426.17,348.67
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,427.04,349.32
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,426.67,349.38
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,321.59,264.1
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,215.35,175.54
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,154.27,125.36
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,100.84,80.45
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,95.93,76.49
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,91.04,72.46
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,84.09,66.79
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,77.16,61.07
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,68.68,53.84
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,60.21,46.55
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,50.73,38.4
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,41.53,30.36
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,32.35,22.18
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,23.16,13.95
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,14.95,6.21
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.76,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,21.09,3.92
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,55.44,25.73
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,93.8,52.1
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,140.29,88.78
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,184.22,127.37
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,231.46,169.91
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,276.33,211.27
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,322.65,253.37
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,363.86,290.86
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,404.5,326.92
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,401.62,327.48
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,384.64,315.33
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,413.58,339.03
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,442.06,361.55
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,443.65,362.81
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,441.55,361.02
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,452.42,370.15
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,461.84,377.97
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,463.31,379.31
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,463.18,379.42
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,474.21,388.91
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,483.62,397.01
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,407.18,335.36
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,331.84,273.76
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,298.56,246.93
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,265.66,219.87
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,247.41,205.05
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,229.06,189.91
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,208.08,172.43
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,186.98,154.57
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,162.09,133.43
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,137.48,112.09
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,110.36,88.03
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,83.71,64.09
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,48.08,31.97
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,16.66,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.88,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,20.29,3.51
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,36.17,22.79
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,56.5,40.13
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,79.23,59.4
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,101.62,78.84
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,125.02,99.12
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,146.95,118.29
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,169.45,137.76
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,189.28,154.55
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,209.3,171.23
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,216.13,177.13
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,224.74,184.31
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,308.29,253.18
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,391.94,320.67
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,255.25,209.82
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,98.17,77.73
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,197.82,162.06
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,305.64,249.81
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,330.57,269.82
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,355.67,290.31
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,276.55,225.77
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,183.64,148.88
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,96.41,76.73
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,14.48,6.85
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,25.58,16.5
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,36.69,26.11
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,33.79,23.63
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,30.89,21.16
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,27.5,18.25
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,24.12,15.31
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,20.26,11.96
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,16.39,8.57
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,12.53,5.13
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,8.67,1.68
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,5.3,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,8.68,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,17.37,8.28
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,27.03,17.05
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,36.7,25.62
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,46.86,34.48
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,57.03,43.23
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,66.27,51.17
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,75.55,59.06
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,82.91,65.25
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,90.29,71.4
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,75.47,58.78
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,60.89,46.36
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,87.75,69.01
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,115.18,91.91
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,130.86,104.86
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,146.75,117.96
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,167.23,134.99
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,188.22,152.38
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,154.38,124.3
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,120.65,96.19
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,128.04,102.43
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,135.59,108.77
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,127.05,101.75
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,118.51,94.75
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,116.31,93.04
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,114.2,91.39
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,105.23,83.97
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,96.28,76.53
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,85.73,67.67
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,75.2,58.73
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,63.58,48.77
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,51.95,38.67
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,40.28,28.46
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,28.97,18.49
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,18.82,9.14
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.93,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.85,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,6.74,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,9.64,2.53
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,12.05,4.67
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,14.46,6.79
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,16.88,8.89
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,19.29,10.98
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,21.71,13.04
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,24.13,15.1
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,32.34,22.11
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,40.56,29.09
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,40.57,29.05
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,40.57,29.02
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,42.02,30.23
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,43.47,31.44
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,43.96,31.83
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,44.44,32.23
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,30.9,20.73
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,17.38,9.2
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,33.8,23.23
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,50.25,37.22
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,45.41,33.13
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,40.57,29.06
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,34.76,24.15
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,28.96,19.22
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,27.02,17.59
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,25.09,15.96
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,22.19,13.48
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,19.29,10.98
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,16.39,8.49
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,13.5,5.96
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,10.6,3.39
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,7.71,0.81
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,12.53,0.0
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,51.77,23.3
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,90.72,49.47
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,138.62,86.85
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,183.95,126.51
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,233.31,171.22
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,279.81,214.92
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,327.86,259.74
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,372.38,300.76
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,417.14,341.14
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,457.16,377.34
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,496.0,411.79
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,529.53,440.43
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,561.01,466.72
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,585.56,487.73
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,609.51,507.81
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,628.68,523.94
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,644.95,537.56
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,654.59,545.82
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,661.1,551.51
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,662.21,553.04
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,660.17,552.01
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,651.54,545.49
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,643.67,539.32
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,625.78,525.31
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,605.2,508.89
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,577.67,486.21
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,548.07,461.4
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,511.38,430.34
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,473.54,397.5
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,426.05,356.18
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,379.02,314.02
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,321.12,261.81
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,266.21,210.75
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,194.33,142.22
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,128.36,23.07
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,50.81,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,11.61,0.0
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,52.54,22.4
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,93.57,49.7
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,142.5,87.89
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,190.08,129.65
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,241.36,176.13
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,288.98,220.82
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,337.82,266.16
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,382.7,307.1
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,427.21,346.61
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,466.47,381.56
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,505.15,415.14
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,538.9,443.23
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,570.47,468.86
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,597.44,491.16
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,621.74,511.0
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,639.96,524.9
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,655.13,536.22
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,665.36,544.57
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,672.37,550.39
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,672.18,550.6
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,668.76,548.31
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,660.21,541.81
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,652.37,535.62
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,633.52,520.98
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,611.99,504.09
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,584.4,482.2
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,554.7,458.21
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,516.5,426.94
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,477.23,394.0
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,429.42,354.07
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,382.05,313.07
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,322.59,260.94
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,270.49,213.19
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,197.75,145.14
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,126.5,28.22
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,49.91,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,10.66,0.0
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,51.06,21.18
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,92.06,48.24
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,141.1,86.51
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,188.78,128.63
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,240.18,175.71
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,288.64,221.65
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,338.16,268.18
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,383.36,310.11
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,428.04,350.5
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,468.74,386.38
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,508.11,420.09
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,543.09,449.43
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,575.93,476.26
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,603.09,498.87
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,627.55,518.92
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,646.5,534.56
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,662.38,547.61
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,672.9,556.35
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,680.15,562.46
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,681.28,562.77
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,679.1,560.48
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,670.84,554.45
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,659.43,545.89
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,642.17,532.6
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,622.11,516.89
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,594.69,494.67
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,565.09,470.28
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,532.04,442.63
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,494.03,410.29
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,446.93,370.2
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,400.05,328.93
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,342.26,277.49
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,287.2,226.72
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,214.46,157.97
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,144.39,38.93
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,58.78,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,10.35,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,48.22,20.69
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,86.57,46.06
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,133.11,82.13
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,178.5,121.81
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,227.78,166.43
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,274.31,209.65
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,322.31,253.61
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,364.5,292.3
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,405.91,329.27
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,445.33,363.54
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,483.64,395.95
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,516.99,423.8
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,548.42,449.45
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,575.19,471.28
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,599.51,490.76
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,617.34,504.32
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,632.26,515.41
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,642.39,523.64
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,649.46,529.46
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,650.38,530.58
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,648.19,529.32
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,595.59,488.22
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,543.75,447.45
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,570.18,468.22
