Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,589.8,482.67
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,561.89,460.86
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,532.04,437.44
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,494.96,406.99
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,456.92,375.06
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,410.17,336.4
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,363.99,296.86
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,309.3,248.92
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,255.13,200.1
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,185.67,136.34
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,117.92,35.75
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,46.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,10.39,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,43.21,18.45
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,79.1,42.04
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,123.39,75.65
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,167.23,113.2
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,214.78,155.47
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,259.51,196.48
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,305.99,238.57
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,349.22,277.35
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,393.02,315.63
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,431.32,348.6
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,468.57,379.73
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,499.84,405.36
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,530.57,429.8
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,557.04,450.82
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,581.12,469.5
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,599.11,483.5
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,614.29,495.15
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,547.84,442.2
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,466.49,377.4
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,494.37,400.33
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,520.37,420.67
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,515.67,417.32
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,512.03,414.88
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,495.75,402.79
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,474.94,387.13
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,505.27,412.25
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,522.79,426.51
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,487.5,397.57
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,451.17,367.52
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,405.76,330.05
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,360.83,291.74
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,308.78,246.21
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,256.97,199.65
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,188.88,137.92
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,122.61,41.86
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,47.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,9.99,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,42.52,17.29
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,79.65,41.35
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,124.21,74.8
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,168.33,112.4
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,216.81,155.38
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,261.94,197.16
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,308.79,240.24
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,352.81,280.18
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,397.14,319.5
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,437.01,354.61
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,474.58,386.96
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,508.21,414.74
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,540.08,440.33
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,566.86,462.32
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,591.22,481.99
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,610.94,497.08
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,627.85,509.76
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,639.03,518.82
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,647.15,525.46
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,648.44,525.8
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,646.61,523.73
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,639.48,518.4
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,629.36,510.72
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,616.14,500.66
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,596.48,485.6
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,570.75,465.98
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,542.92,444.26
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,506.52,414.69
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,468.99,383.47
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,423.84,345.62
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,378.99,306.82
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,322.03,257.35
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,268.0,208.91
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,198.71,145.82
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,135.68,52.05
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,53.41,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,10.03,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,42.56,17.12
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,81.58,42.46
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,128.21,77.38
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,172.87,115.32
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,221.69,158.32
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,268.22,200.24
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,316.5,242.96
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,360.69,281.73
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,404.95,319.36
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,445.31,354.37
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,484.64,387.83
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,518.79,415.93
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,549.21,440.62
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,576.6,462.94
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,601.52,483.03
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,621.17,497.99
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,637.95,510.59
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,648.71,519.08
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,656.37,525.21
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,658.48,527.2
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,657.44,526.83
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,649.12,520.08
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,637.79,511.04
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,624.26,500.58
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,604.28,485.25
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,577.31,465.29
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,548.26,443.29
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,510.69,413.36
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,472.11,381.92
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,425.96,344.88
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,380.18,306.64
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,323.17,258.19
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,269.01,210.29
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,203.59,150.55
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,137.01,57.93
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,53.87,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,10.13,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,20.27,10.02
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,34.18,23.19
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,48.15,35.73
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,62.24,48.2
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,76.43,60.58
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,89.73,72.15
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,103.11,83.64
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,116.19,94.71
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,129.58,105.97
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,211.92,175.19
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,302.3,250.54
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,298.39,247.01
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,295.05,243.79
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,219.96,181.53
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,141.62,114.96
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,96.19,76.72
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,52.18,39.24
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,64.29,49.61
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,76.4,59.95
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,112.07,90.3
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,149.16,121.66
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,128.53,104.32
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,108.02,87.05
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,169.43,140.2
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,228.41,190.62
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,212.85,177.79
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,197.34,164.99
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,178.56,148.99
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,159.87,132.89
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,137.8,113.87
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,115.97,94.78
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,91.76,73.24
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,67.91,51.92
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,44.06,30.35
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,18.43,4.27
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,9.34,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,9.65,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,41.63,16.5
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,78.8,40.18
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,124.76,74.74
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,170.35,113.84
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,220.37,158.66
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,266.77,202.17
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,314.81,246.93
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,359.05,287.71
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,403.33,327.58
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,442.52,362.98
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,481.3,397.18
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,515.42,426.25
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,547.57,453.03
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,574.77,476.02
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,599.49,496.64
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,619.45,513.21
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,636.54,527.29
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,648.2,536.98
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,656.74,544.15
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,657.13,544.81
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,654.34,542.95
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,647.49,537.76
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,637.62,530.13
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,622.05,518.09
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,607.54,506.54
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,581.84,485.63
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,553.95,462.61
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,519.04,433.61
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,482.78,402.75
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,437.35,364.09
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,392.11,324.33
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,336.83,275.12
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,284.0,226.56
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,213.86,161.9
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,147.53,73.59
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,59.77,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,9.68,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,40.88,16.28
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,77.73,39.84
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,123.4,74.26
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,168.6,113.33
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,217.93,157.87
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,264.0,200.86
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,311.79,245.04
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,310.05,250.97
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,289.27,238.16
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,317.16,262.96
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,344.52,286.7
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,350.65,292.05
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,357.76,297.76
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,317.79,264.54
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,271.9,225.67
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,262.27,217.68
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,251.8,208.77
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,306.92,255.69
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,357.26,298.08
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,368.98,307.62
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,387.22,322.43
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,338.13,281.76
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,296.08,246.54
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,362.79,304.35
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,426.05,357.84
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,403.39,338.92
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,379.83,319.39
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,352.94,296.88
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,325.3,273.27
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,291.12,244.07
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,257.11,214.22
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,217.49,178.87
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,179.35,143.99
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,133.46,101.55
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,87.3,45.15
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,32.15,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,9.71,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,40.24,16.01
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,77.43,39.8
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,123.51,74.4
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,168.74,113.47
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,218.16,158.14
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,264.91,202.18
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,313.44,247.66
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,357.76,288.79
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,402.01,328.88
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,442.1,364.52
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,481.18,398.31
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,515.9,427.82
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,546.99,453.73
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,574.77,477.06
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,600.09,497.99
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,619.6,513.1
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,636.24,525.67
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,647.42,534.5
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,655.49,540.79
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,657.3,542.39
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,655.94,541.5
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,648.97,536.21
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,638.97,528.51
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,626.39,517.59
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,607.32,501.63
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,581.25,481.32
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,553.02,458.88
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,517.8,430.0
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,481.29,399.34
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,436.39,361.68
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,391.63,322.88
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,336.51,274.39
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,283.84,226.49
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,215.38,164.1
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,151.19,84.22
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,60.96,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,10.19,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,37.43,15.08
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,72.64,37.7
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,116.9,70.43
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,161.51,108.04
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,210.31,151.02
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,256.12,193.08
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,303.89,236.45
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,348.27,276.0
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,393.21,314.83
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,433.07,349.43
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,471.99,382.43
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,477.26,388.29
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,476.85,389.06
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,532.42,434.07
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,590.62,479.93
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,540.8,439.33
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,477.34,388.17
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,480.34,390.76
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,481.49,391.28
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,509.6,413.91
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,539.15,436.94
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,529.13,429.22
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,517.04,420.23
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,476.47,388.71
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,438.54,358.95
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,414.95,340.59
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,390.64,321.21
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,361.23,297.76
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,331.29,273.29
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,295.62,243.9
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,260.44,214.03
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,219.75,178.4
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,180.62,143.31
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,132.83,100.51
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,86.13,48.64
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,31.12,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,9.54,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,37.56,13.77
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,74.65,36.85
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,120.38,70.71
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,165.46,109.13
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,214.96,153.37
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,261.41,196.51
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,309.5,240.76
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,353.82,281.4
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,398.47,321.38
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,438.38,356.31
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,477.13,389.21
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,511.66,417.93
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,544.28,444.33
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,571.71,466.65
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,596.62,486.49
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,616.19,500.9
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,632.85,512.73
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,645.19,522.27
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,654.41,529.31
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,656.6,530.36
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,655.6,528.99
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,649.65,524.51
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,640.62,517.65
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,624.93,506.04
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,606.45,492.15
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,582.06,473.68
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,555.45,453.09
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,525.43,428.39
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,490.23,399.14
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,446.04,363.01
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,401.83,325.61
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,347.74,279.19
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,295.91,233.03
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,229.8,173.67
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,168.14,100.52
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,67.93,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,10.23,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,36.89,14.52
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,73.29,37.73
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,119.02,71.54
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,164.1,109.81
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,213.14,153.52
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,260.02,196.86
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,308.99,241.81
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,351.97,281.62
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,394.4,319.99
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,435.41,356.65
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,475.66,391.81
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,511.0,421.61
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,544.79,449.42
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,572.87,471.77
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,598.59,491.67
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,619.79,507.76
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,638.27,521.41
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,650.13,530.66
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,658.93,537.43
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,664.22,541.58
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,662.78,540.64
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,656.11,535.41
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,650.15,530.51
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,634.41,517.46
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,615.88,502.19
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,590.22,482.77
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,562.35,461.21
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,527.39,432.76
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,491.06,402.56
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,445.94,365.24
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,400.9,326.79
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,345.1,278.51
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,291.69,230.84
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,226.86,172.72
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,163.74,101.65
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,64.27,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,10.71,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,35.73,14.75
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,69.93,36.87
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,113.41,68.59
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,156.59,104.45
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,204.43,145.75
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,249.66,186.69
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,297.14,229.53
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,341.87,269.35
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,387.76,309.44
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,428.08,344.45
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,467.61,378.03
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,501.5,406.49
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,533.6,432.95
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,561.52,455.71
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,587.17,476.32
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,606.89,491.53
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,623.89,504.45
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,635.86,514.01
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,644.87,521.24
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,648.37,524.62
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,648.82,525.67
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,642.43,521.51
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,633.08,515.04
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,616.5,503.19
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,597.3,489.09
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,572.35,470.81
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,545.3,450.37
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,508.18,420.71
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,470.08,389.44
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,428.01,354.24
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,383.67,316.13
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,322.53,262.79
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,265.24,211.7
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,197.52,151.68
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,135.96,87.0
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,52.1,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
